Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,7,15,34.5,9.0,1.45,11.4,10.5,8.85,0.0
2018,2,1,7,30,69.0,18.0,1.5,11.9,21.0,15.19,0.0
2018,2,1,7,45,159.5,32.5,1.6,12.45,50.5,25.34,14.13
2018,2,1,8,0,250.0,47.0,1.7,13.0,80.0,35.96,25.62
2018,2,1,8,15,310.5,58.0,1.65,13.4,115.5,43.31,32.72
2018,2,1,8,30,371.0,69.0,1.6,13.8,151.0,51.5,40.31
2018,2,1,8,45,406.0,80.5,1.55,14.15,187.5,83.19,52.67
2018,2,1,9,0,441.0,92.0,1.5,14.5,224.0,117.91,75.68
2018,2,1,9,15,453.0,104.5,1.5,15.0,257.0,153.01,103.22
2018,2,1,9,30,465.0,117.0,1.5,15.5,290.0,188.74,133.06
2018,2,1,9,45,544.0,114.0,1.5,16.0,336.0,227.34,163.62
2018,2,1,10,0,623.0,111.0,1.5,16.5,382.0,271.05,199.09
2018,2,1,10,15,587.0,128.5,1.55,16.9,398.5,302.64,227.96
2018,2,1,10,30,551.0,146.0,1.6,17.3,415.0,329.73,252.35
2018,2,1,10,45,572.0,148.0,1.65,17.75,439.5,361.58,278.92
2018,2,1,11,0,593.0,150.0,1.7,18.2,464.0,394.23,305.64
2018,2,1,11,15,624.5,145.5,1.75,18.5,485.5,424.67,330.44
2018,2,1,11,30,656.0,141.0,1.8,18.8,507.0,455.26,355.04
2018,2,1,11,45,668.0,140.5,1.85,19.1,518.5,479.59,374.54
2018,2,1,12,0,680.0,140.0,1.9,19.4,530.0,502.54,392.71
2018,2,1,12,15,679.0,141.5,1.95,19.55,532.5,518.74,405.74
2018,2,1,12,30,678.0,143.0,2.0,19.7,535.0,532.81,417.02
2018,2,1,12,45,737.0,123.5,2.05,19.9,545.5,558.36,437.33
2018,2,1,13,0,796.0,104.0,2.1,20.1,556.0,582.13,456.14
2018,2,1,13,15,782.0,105.0,2.1,20.15,540.5,581.56,456.1
2018,2,1,13,30,768.0,106.0,2.1,20.2,525.0,578.26,454.11
2018,2,1,13,45,747.5,105.0,2.1,20.25,500.5,567.22,446.3
2018,2,1,14,0,727.0,104.0,2.1,20.3,476.0,553.1,436.13
2018,2,1,14,15,748.0,92.0,2.05,20.2,457.0,548.29,433.35
2018,2,1,14,30,769.0,80.0,2.0,20.1,438.0,541.47,428.78
2018,2,1,14,45,778.0,72.0,1.9,20.0,411.5,528.94,419.35
2018,2,1,15,0,787.0,64.0,1.8,19.9,385.0,513.48,407.41
2018,2,1,15,15,791.5,58.5,1.8,19.9,354.5,495.55,393.33
2018,2,1,15,30,796.0,53.0,1.8,19.9,324.0,474.96,376.6
2018,2,1,15,45,744.0,52.5,1.65,18.85,279.5,430.14,341.41
2018,2,1,16,0,692.0,52.0,1.5,17.8,235.0,385.89,305.59
2018,2,1,16,15,611.5,48.5,1.55,17.25,188.0,327.08,257.25
2018,2,1,16,30,531.0,45.0,1.6,16.7,141.0,274.52,212.47
2018,2,1,16,45,445.5,38.5,1.65,16.15,103.0,218.69,163.89
2018,2,1,17,0,360.0,32.0,1.7,15.6,65.0,167.89,112.4
2018,2,1,17,15,214.0,20.5,1.7,15.4,37.0,91.21,0.0
2018,2,1,17,30,68.0,9.0,1.7,15.2,9.0,25.54,0.0
2018,2,1,17,45,34.0,4.5,1.7,15.0,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,7,15,61.0,9.0,1.15,13.2,12.0,8.85,0.0
2018,2,2,7,30,122.0,18.0,1.2,13.6,24.0,14.18,0.0
2018,2,2,7,45,274.5,30.0,1.3,14.05,62.0,23.65,13.06
2018,2,2,8,0,427.0,42.0,1.4,14.5,100.0,32.25,22.32
2018,2,2,8,15,462.5,49.5,1.5,14.8,134.0,36.17,26.29
2018,2,2,8,30,498.0,57.0,1.6,15.1,168.0,43.01,32.62
2018,2,2,8,45,465.5,75.0,1.75,15.45,196.5,83.11,50.06
2018,2,2,9,0,433.0,93.0,1.9,15.8,225.0,119.27,76.65
2018,2,2,9,15,563.5,86.0,1.95,16.1,282.5,154.58,99.44
2018,2,2,9,30,694.0,79.0,2.0,16.4,340.0,200.94,133.86
2018,2,2,9,45,671.5,92.0,2.1,16.7,365.0,239.31,169.13
2018,2,2,10,0,649.0,105.0,2.2,17.0,390.0,274.82,201.93
2018,2,2,10,15,603.5,125.5,2.25,17.25,405.0,307.06,231.91
2018,2,2,10,30,558.0,146.0,2.3,17.5,420.0,334.13,256.72
2018,2,2,10,45,567.5,151.5,2.3,17.8,442.0,365.01,282.89
2018,2,2,11,0,577.0,157.0,2.3,18.1,464.0,395.27,308.02
2018,2,2,11,15,575.5,163.0,2.3,18.35,477.5,420.15,328.62
2018,2,2,11,30,574.0,169.0,2.3,18.6,491.0,443.5,347.59
2018,2,2,11,45,601.5,163.0,2.3,18.9,506.0,469.75,368.5
2018,2,2,12,0,629.0,157.0,2.3,19.2,521.0,494.41,387.96
2018,2,2,12,15,661.5,147.0,2.3,19.4,531.0,517.06,405.94
2018,2,2,12,30,694.0,137.0,2.3,19.6,541.0,538.61,422.92
2018,2,2,12,45,692.0,136.0,2.3,19.8,535.5,547.6,430.05
2018,2,2,13,0,690.0,135.0,2.3,20.0,530.0,554.28,435.39
2018,2,2,13,15,720.5,124.5,2.3,20.05,528.5,568.39,446.83
2018,2,2,13,30,751.0,114.0,2.3,20.1,527.0,580.15,456.39
2018,2,2,13,45,789.0,98.5,2.3,20.15,518.5,587.73,462.99
2018,2,2,14,0,827.0,83.0,2.3,20.2,510.0,592.88,467.71
2018,2,2,14,15,811.5,80.5,2.2,20.1,481.0,576.8,455.8
2018,2,2,14,30,796.0,78.0,2.1,20.0,452.0,558.25,442.0
2018,2,2,14,45,747.0,83.5,2.0,19.95,414.5,526.98,417.98
2018,2,2,15,0,698.0,89.0,1.9,19.9,377.0,496.41,394.19
2018,2,2,15,15,663.5,84.0,1.9,19.9,336.5,460.2,366.28
2018,2,2,15,30,629.0,79.0,1.9,19.9,296.0,423.32,337.23
2018,2,2,15,45,650.5,67.5,1.65,19.05,266.5,406.21,323.19
2018,2,2,16,0,672.0,56.0,1.4,18.2,237.0,383.9,303.89
2018,2,2,16,15,614.5,50.5,1.4,17.65,192.5,335.36,263.45
2018,2,2,16,30,557.0,45.0,1.4,17.1,148.0,286.97,221.9
2018,2,2,16,45,454.0,38.5,1.45,16.55,107.0,223.54,167.79
2018,2,2,17,0,351.0,32.0,1.5,16.0,66.0,166.51,113.57
2018,2,2,17,15,212.5,20.5,1.5,15.75,38.0,92.52,0.0
2018,2,2,17,30,74.0,9.0,1.5,15.5,10.0,27.26,0.0
2018,2,2,17,45,37.0,4.5,1.5,15.25,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,3,7,15,118.5,10.5,2.45,12.45,16.5,10.32,0.0
2018,2,3,7,30,237.0,21.0,2.5,13.0,33.0,17.47,0.0
2018,2,3,7,45,379.5,29.0,2.6,13.6,71.5,22.49,12.44
2018,2,3,8,0,522.0,37.0,2.7,14.2,110.0,27.35,18.13
2018,2,3,8,15,595.0,42.5,2.65,14.65,154.5,32.63,23.2
2018,2,3,8,30,668.0,48.0,2.6,15.1,199.0,41.23,31.04
2018,2,3,8,45,713.5,51.5,2.6,15.6,243.5,80.83,39.58
2018,2,3,9,0,759.0,55.0,2.6,16.1,288.0,124.25,66.84
2018,2,3,9,15,789.0,57.5,2.6,16.6,329.5,167.87,100.66
2018,2,3,9,30,819.0,60.0,2.6,17.1,371.0,213.2,138.99
2018,2,3,9,45,839.0,62.5,2.65,17.6,408.0,260.5,180.6
2018,2,3,10,0,859.0,65.0,2.7,18.1,445.0,304.92,220.08
2018,2,3,10,15,873.0,66.5,2.7,18.45,476.0,346.44,257.13
2018,2,3,10,30,887.0,68.0,2.7,18.8,507.0,387.2,292.89
2018,2,3,10,45,897.0,69.0,2.65,19.2,532.0,424.9,325.37
2018,2,3,11,0,907.0,70.0,2.6,19.6,557.0,461.11,355.82
2018,2,3,11,15,913.5,70.5,2.6,19.9,574.5,493.54,382.86
2018,2,3,11,30,920.0,71.0,2.6,20.2,592.0,523.89,407.66
2018,2,3,11,45,923.0,72.0,2.55,20.45,602.0,550.68,429.12
2018,2,3,12,0,926.0,73.0,2.5,20.7,612.0,574.93,448.18
2018,2,3,12,15,925.0,73.5,2.45,20.9,613.5,593.8,462.93
2018,2,3,12,30,924.0,74.0,2.4,21.1,615.0,609.78,475.25
2018,2,3,12,45,921.5,73.5,2.35,21.25,609.0,620.89,483.88
2018,2,3,13,0,919.0,73.0,2.3,21.4,603.0,628.97,490.13
2018,2,3,13,15,914.0,72.5,2.25,21.45,589.5,632.49,493.1
2018,2,3,13,30,909.0,72.0,2.2,21.5,576.0,632.95,493.75
2018,2,3,13,45,900.5,71.0,2.15,21.55,555.0,627.71,490.16
2018,2,3,14,0,892.0,70.0,2.1,21.6,534.0,619.51,484.34
2018,2,3,14,15,880.5,68.5,2.05,21.5,506.5,606.11,474.86
2018,2,3,14,30,869.0,67.0,2.0,21.4,479.0,590.01,463.23
2018,2,3,14,45,852.0,65.0,1.9,21.3,445.0,567.64,446.48
2018,2,3,15,0,835.0,63.0,1.8,21.2,411.0,543.07,427.79
2018,2,3,15,15,810.5,61.0,1.8,21.2,372.0,515.2,406.37
2018,2,3,15,30,786.0,59.0,1.8,21.2,333.0,483.19,381.28
2018,2,3,15,45,751.0,55.5,1.5,20.4,290.0,443.11,349.35
2018,2,3,16,0,716.0,52.0,1.2,19.6,247.0,402.71,316.14
2018,2,3,16,15,662.0,47.5,1.2,19.2,202.5,352.95,275.16
2018,2,3,16,30,608.0,43.0,1.2,18.8,158.0,304.8,234.01
2018,2,3,16,45,518.0,37.0,1.2,18.45,116.0,247.06,184.29
2018,2,3,17,0,428.0,31.0,1.2,18.1,74.0,192.32,132.04
2018,2,3,17,15,264.5,21.0,1.15,18.05,43.0,109.77,0.0
2018,2,3,17,30,101.0,11.0,1.1,18.0,12.0,36.27,0.0
2018,2,3,17,45,50.5,5.5,1.1,17.9,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,4,7,15,0.5,7.5,1.6,12.95,7.5,7.37,0.0
2018,2,4,7,30,1.0,15.0,1.6,13.4,15.0,14.48,0.0
2018,2,4,7,45,5.0,30.5,1.65,13.8,31.0,28.78,17.8
2018,2,4,8,0,9.0,46.0,1.7,14.2,47.0,42.89,31.68
2018,2,4,8,15,14.5,63.5,1.75,14.55,66.5,58.47,45.97
2018,2,4,8,30,20.0,81.0,1.8,14.9,86.0,71.7,54.9
2018,2,4,8,45,35.5,100.5,1.85,15.2,111.0,91.36,70.53
2018,2,4,9,0,51.0,120.0,1.9,15.5,136.0,112.77,87.37
2018,2,4,9,15,53.5,129.5,1.95,15.9,148.0,125.75,97.77
2018,2,4,9,30,56.0,139.0,2.0,16.3,160.0,138.65,108.21
2018,2,4,9,45,150.5,149.0,2.05,16.65,214.0,172.15,132.47
2018,2,4,10,0,245.0,159.0,2.1,17.0,268.0,213.72,164.15
2018,2,4,10,15,371.0,162.0,2.15,17.35,340.5,267.7,205.8
2018,2,4,10,30,497.0,165.0,2.2,17.7,413.0,333.04,256.92
2018,2,4,10,45,508.0,170.5,2.2,18.05,435.0,362.66,281.48
2018,2,4,11,0,519.0,176.0,2.2,18.4,457.0,391.9,305.41
2018,2,4,11,15,611.0,155.5,2.2,18.65,496.5,434.77,339.55
2018,2,4,11,30,703.0,135.0,2.2,18.9,536.0,480.09,375.35
2018,2,4,11,45,736.5,126.5,2.2,19.1,553.0,509.22,398.56
2018,2,4,12,0,770.0,118.0,2.2,19.3,570.0,537.62,421.01
2018,2,4,12,15,811.5,107.5,2.2,19.35,585.0,567.83,444.8
2018,2,4,12,30,853.0,97.0,2.2,19.4,600.0,596.15,466.96
2018,2,4,12,45,879.0,89.0,2.2,19.5,603.5,615.29,481.99
2018,2,4,13,0,905.0,81.0,2.2,19.6,607.0,632.58,495.55
2018,2,4,13,15,901.0,80.0,2.15,19.65,593.5,636.18,498.51
2018,2,4,13,30,897.0,79.0,2.1,19.7,580.0,636.76,499.25
2018,2,4,13,45,891.5,76.5,2.05,19.75,559.5,631.82,495.91
2018,2,4,14,0,886.0,74.0,2.0,19.8,539.0,623.89,490.31
2018,2,4,14,15,875.0,72.5,1.95,19.8,511.5,610.84,480.87
2018,2,4,14,30,864.0,71.0,1.9,19.8,484.0,595.09,469.29
2018,2,4,14,45,849.5,68.0,1.85,19.8,450.0,573.09,452.89
2018,2,4,15,0,835.0,65.0,1.8,19.8,416.0,551.49,436.4
2018,2,4,15,15,810.0,63.0,1.8,19.8,377.0,520.58,412.72
2018,2,4,15,30,785.0,61.0,1.8,19.8,338.0,488.21,387.33
2018,2,4,15,45,751.5,57.0,1.55,19.1,295.0,448.17,355.42
2018,2,4,16,0,718.0,53.0,1.3,18.4,252.0,407.73,322.17
2018,2,4,16,15,664.5,48.5,1.3,18.0,207.0,357.88,280.97
2018,2,4,16,30,611.0,44.0,1.3,17.6,162.0,309.59,239.55
2018,2,4,16,45,521.5,38.0,1.35,17.2,119.5,251.55,189.5
2018,2,4,17,0,432.0,32.0,1.4,16.8,77.0,196.4,137.64
2018,2,4,17,15,267.5,22.0,1.4,16.7,45.0,113.49,11.99
2018,2,4,17,30,103.0,12.0,1.4,16.6,13.0,38.11,0.0
2018,2,4,17,45,51.5,6.0,1.4,16.5,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,7,15,111.5,11.5,0.9,13.95,17.5,11.3,0.0
2018,2,5,7,30,223.0,23.0,0.9,14.3,35.0,19.14,0.0
2018,2,5,7,45,359.0,32.0,0.95,14.65,74.0,25.01,14.93
2018,2,5,8,0,495.0,41.0,1.0,15.0,113.0,30.64,21.06
2018,2,5,8,15,567.5,46.5,1.05,15.35,157.0,32.91,23.47
2018,2,5,8,30,640.0,52.0,1.1,15.7,201.0,48.5,28.66
2018,2,5,8,45,594.0,66.0,1.2,16.1,226.5,87.4,47.73
2018,2,5,9,0,548.0,80.0,1.3,16.5,252.0,124.8,75.68
2018,2,5,9,15,582.5,88.0,1.35,16.9,293.5,164.76,106.69
2018,2,5,9,30,617.0,96.0,1.4,17.3,335.0,207.22,141.78
2018,2,5,9,45,703.5,87.5,1.45,17.7,385.0,249.92,176.31
2018,2,5,10,0,790.0,79.0,1.5,18.1,435.0,300.92,218.26
2018,2,5,10,15,692.5,110.0,1.55,18.55,437.5,328.44,245.58
2018,2,5,10,30,595.0,141.0,1.6,19.0,440.0,349.68,266.33
2018,2,5,10,45,556.5,160.5,1.65,19.4,451.0,375.05,288.27
2018,2,5,11,0,518.0,180.0,1.7,19.8,462.0,397.15,306.78
2018,2,5,11,15,444.5,205.5,1.75,20.15,453.0,404.88,313.72
2018,2,5,11,30,371.0,231.0,1.8,20.5,444.0,406.91,315.67
2018,2,5,11,45,353.5,240.5,1.8,20.8,446.0,418.55,324.69
2018,2,5,12,0,336.0,250.0,1.8,21.1,448.0,428.48,332.12
2018,2,5,12,15,380.0,238.0,1.8,21.3,463.0,450.76,349.55
2018,2,5,12,30,424.0,226.0,1.8,21.5,478.0,475.68,368.77
2018,2,5,12,45,537.5,189.5,1.85,21.65,506.0,515.52,400.24
2018,2,5,13,0,651.0,153.0,1.9,21.8,534.0,557.33,432.85
2018,2,5,13,15,705.5,132.5,1.9,21.8,537.0,576.36,447.94
2018,2,5,13,30,760.0,112.0,1.9,21.8,540.0,592.94,461.34
2018,2,5,13,45,722.0,117.0,1.95,21.75,512.0,576.6,449.77
2018,2,5,14,0,684.0,122.0,2.0,21.7,484.0,557.97,436.57
2018,2,5,14,15,768.0,95.0,2.0,21.5,481.5,576.15,452.01
2018,2,5,14,30,852.0,68.0,2.0,21.3,479.0,588.21,462.53
2018,2,5,14,45,840.5,66.0,1.95,21.1,447.5,569.14,448.47
2018,2,5,15,0,829.0,64.0,1.9,20.9,416.0,550.45,434.51
2018,2,5,15,15,805.0,61.5,1.9,20.9,377.0,519.51,410.89
2018,2,5,15,30,781.0,59.0,1.9,20.9,338.0,487.09,385.58
2018,2,5,15,45,745.5,56.0,1.75,19.9,295.0,447.13,354.63
2018,2,5,16,0,710.0,53.0,1.6,18.9,252.0,406.9,322.35
2018,2,5,16,15,657.0,48.5,1.6,18.35,207.5,357.29,281.44
2018,2,5,16,30,604.0,44.0,1.6,17.8,163.0,309.24,240.31
2018,2,5,16,45,515.0,38.0,1.55,17.3,120.5,251.15,190.14
2018,2,5,17,0,426.0,32.0,1.5,16.8,78.0,196.1,139.16
2018,2,5,17,15,264.5,21.5,1.55,16.6,45.5,114.11,27.64
2018,2,5,17,30,103.0,11.0,1.6,16.4,13.0,37.49,0.0
2018,2,5,17,45,51.5,5.5,1.6,16.25,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,6,7,15,150.5,11.5,2.65,12.95,20.5,11.3,0.0
2018,2,6,7,30,301.0,23.0,2.7,13.5,41.0,18.91,0.0
2018,2,6,7,45,455.0,29.5,2.8,14.05,84.0,24.49,14.7
2018,2,6,8,0,609.0,36.0,2.9,14.6,127.0,28.32,19.08
2018,2,6,8,15,675.5,40.0,2.95,14.95,173.5,29.76,20.71
2018,2,6,8,30,742.0,44.0,3.0,15.3,220.0,45.01,22.94
2018,2,6,8,45,783.5,47.5,3.1,15.7,266.5,88.64,41.63
2018,2,6,9,0,825.0,51.0,3.2,16.1,313.0,138.9,75.67
2018,2,6,9,15,852.5,53.0,3.25,16.45,356.0,185.24,112.76
2018,2,6,9,30,880.0,55.0,3.3,16.8,399.0,232.85,153.88
2018,2,6,9,45,898.0,57.0,3.35,17.2,437.0,279.09,195.4
2018,2,6,10,0,916.0,59.0,3.4,17.6,475.0,325.27,236.94
2018,2,6,10,15,927.0,60.0,3.35,17.9,506.0,367.87,275.33
2018,2,6,10,30,938.0,61.0,3.3,18.2,537.0,409.35,312.01
2018,2,6,10,45,947.5,62.0,3.3,18.55,562.5,448.88,346.29
2018,2,6,11,0,957.0,63.0,3.3,18.9,588.0,486.78,378.4
2018,2,6,11,15,963.5,63.5,3.3,19.1,606.5,520.92,407.07
2018,2,6,11,30,970.0,64.0,3.3,19.3,625.0,552.84,433.36
2018,2,6,11,45,972.5,64.5,3.25,19.55,635.0,580.26,455.46
2018,2,6,12,0,975.0,65.0,3.2,19.8,645.0,604.95,475.0
2018,2,6,12,15,972.5,65.5,3.2,19.9,646.0,623.96,490.32
2018,2,6,12,30,970.0,66.0,3.2,20.0,647.0,639.85,503.08
2018,2,6,12,45,965.5,67.0,3.15,20.15,641.0,651.92,512.49
2018,2,6,13,0,961.0,68.0,3.1,20.3,635.0,660.78,519.36
2018,2,6,13,15,957.0,67.5,3.1,20.3,621.5,665.16,523.35
2018,2,6,13,30,953.0,67.0,3.1,20.3,608.0,666.33,524.9
2018,2,6,13,45,943.5,66.0,3.05,20.3,585.5,660.36,520.91
2018,2,6,14,0,934.0,65.0,3.0,20.3,563.0,651.27,514.56
2018,2,6,14,15,922.0,64.0,2.9,20.2,534.5,637.65,504.71
2018,2,6,14,30,910.0,63.0,2.8,20.1,506.0,621.2,492.6
2018,2,6,14,45,894.0,61.0,2.7,19.95,471.0,598.6,475.77
2018,2,6,15,0,878.0,59.0,2.6,19.8,436.0,573.62,456.83
2018,2,6,15,15,854.5,57.5,2.6,19.8,396.0,542.91,433.16
2018,2,6,15,30,831.0,56.0,2.6,19.8,356.0,510.64,407.67
2018,2,6,15,45,796.5,53.0,2.2,18.85,311.5,472.6,377.21
2018,2,6,16,0,762.0,50.0,1.8,17.9,267.0,431.28,343.19
2018,2,6,16,15,709.0,46.5,1.75,17.25,221.0,381.01,301.61
2018,2,6,16,30,656.0,43.0,1.7,16.6,175.0,332.2,259.64
2018,2,6,16,45,570.0,37.5,1.65,15.95,130.5,270.55,206.39
2018,2,6,17,0,484.0,32.0,1.6,15.3,86.0,213.37,153.62
2018,2,6,17,15,335.5,24.0,1.6,15.15,53.0,139.83,49.74
2018,2,6,17,30,187.0,16.0,1.6,15.0,20.0,64.81,0.0
2018,2,6,17,45,93.5,8.0,1.55,14.9,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,7,7,15,125.0,12.0,2.8,11.5,19.5,11.8,0.0
2018,2,7,7,30,250.0,24.0,2.9,12.1,39.0,19.71,0.82
2018,2,7,7,45,390.0,32.0,3.0,12.65,80.0,24.57,15.04
2018,2,7,8,0,530.0,40.0,3.1,13.2,121.0,29.3,20.1
2018,2,7,8,15,599.0,45.0,3.05,13.7,166.0,34.21,24.8
2018,2,7,8,30,668.0,50.0,3.0,14.2,211.0,51.25,27.91
2018,2,7,8,45,711.5,54.0,2.95,14.65,256.0,91.96,46.54
2018,2,7,9,0,755.0,58.0,2.9,15.1,301.0,136.3,76.64
2018,2,7,9,15,784.0,61.0,2.8,15.65,343.0,180.65,112.31
2018,2,7,9,30,813.0,64.0,2.7,16.2,385.0,226.65,151.86
2018,2,7,9,45,833.5,66.0,2.6,16.7,422.5,270.93,191.27
2018,2,7,10,0,854.0,68.0,2.5,17.2,460.0,318.35,233.08
2018,2,7,10,15,869.5,69.5,2.45,17.65,492.0,360.63,270.42
2018,2,7,10,30,885.0,71.0,2.4,18.1,524.0,402.28,306.43
2018,2,7,10,45,894.5,72.5,2.3,18.55,549.0,440.57,338.88
2018,2,7,11,0,904.0,74.0,2.2,19.0,574.0,477.36,369.19
2018,2,7,11,15,910.5,75.0,2.15,19.25,592.0,510.52,396.33
2018,2,7,11,30,917.0,76.0,2.1,19.5,610.0,541.62,421.2
2018,2,7,11,45,920.5,76.5,2.0,19.8,620.5,568.39,441.94
2018,2,7,12,0,924.0,77.0,1.9,20.1,631.0,592.63,460.26
2018,2,7,12,15,923.0,78.0,1.85,20.25,633.0,612.15,475.18
2018,2,7,12,30,922.0,79.0,1.8,20.4,635.0,628.77,487.69
2018,2,7,12,45,915.5,80.5,1.7,20.6,628.5,639.63,495.37
2018,2,7,13,0,909.0,82.0,1.6,20.8,622.0,647.4,500.62
2018,2,7,13,15,904.0,81.0,1.6,20.9,608.0,650.43,503.32
2018,2,7,13,30,899.0,80.0,1.6,21.0,594.0,650.41,503.77
2018,2,7,13,45,891.0,79.0,1.55,21.05,573.0,645.48,500.37
2018,2,7,14,0,883.0,78.0,1.5,21.1,552.0,637.6,494.8
2018,2,7,14,15,870.5,76.5,1.4,21.05,524.0,623.55,484.5
2018,2,7,14,30,858.0,75.0,1.3,21.0,496.0,609.37,473.92
2018,2,7,14,45,840.5,73.5,1.25,20.95,462.0,587.32,457.83
2018,2,7,15,0,823.0,72.0,1.2,20.9,428.0,563.05,439.87
2018,2,7,15,15,798.0,69.5,1.2,20.9,388.5,531.47,416.38
2018,2,7,15,30,773.0,67.0,1.2,20.9,349.0,498.44,391.22
2018,2,7,15,45,737.5,63.0,1.0,20.05,305.5,457.2,359.29
2018,2,7,16,0,702.0,59.0,0.8,19.2,262.0,415.67,326.11
2018,2,7,16,15,647.5,54.5,0.85,18.65,216.5,367.4,287.43
2018,2,7,16,30,593.0,50.0,0.9,18.1,171.0,318.99,247.09
2018,2,7,16,45,505.0,43.0,0.95,17.5,127.5,257.16,195.14
2018,2,7,17,0,417.0,36.0,1.0,16.9,84.0,200.59,144.77
2018,2,7,17,15,281.0,26.5,1.0,16.65,52.0,127.62,55.06
2018,2,7,17,30,145.0,17.0,1.0,16.4,20.0,55.28,0.0
2018,2,7,17,45,72.5,8.5,1.0,16.15,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,6,45,23.0,3.0,1.15,11.65,2.0,0.0,0.0
2018,2,8,7,0,46.0,6.0,1.2,11.7,4.0,0.0,0.0
2018,2,8,7,15,170.5,16.0,1.25,12.25,24.5,15.73,0.0
2018,2,8,7,30,295.0,26.0,1.3,12.8,45.0,21.58,3.87
2018,2,8,7,45,412.0,34.0,1.3,13.3,85.0,26.29,16.62
2018,2,8,8,0,529.0,42.0,1.3,13.8,125.0,30.91,21.54
2018,2,8,8,15,599.5,47.5,1.25,14.15,171.0,33.19,23.91
2018,2,8,8,30,670.0,53.0,1.2,14.5,217.0,56.27,30.77
2018,2,8,8,45,714.5,57.0,1.1,14.9,262.5,97.3,50.22
2018,2,8,9,0,759.0,61.0,1.0,15.3,308.0,142.1,80.84
2018,2,8,9,15,791.0,63.5,0.95,15.85,351.0,186.86,116.55
2018,2,8,9,30,823.0,66.0,0.9,16.4,394.0,233.54,156.07
2018,2,8,9,45,848.5,66.5,0.85,16.95,432.5,278.33,195.01
2018,2,8,10,0,874.0,67.0,0.8,17.5,471.0,326.68,236.45
2018,2,8,10,15,888.0,68.5,0.85,18.05,503.0,369.36,273.31
2018,2,8,10,30,902.0,70.0,0.9,18.6,535.0,411.24,308.71
2018,2,8,10,45,911.5,71.5,0.9,19.15,560.5,450.23,340.78
2018,2,8,11,0,921.0,73.0,0.9,19.7,586.0,487.67,370.71
2018,2,8,11,15,927.5,73.5,0.9,20.1,604.0,520.94,396.96
2018,2,8,11,30,934.0,74.0,0.9,20.5,622.0,552.08,420.94
2018,2,8,11,45,938.0,73.5,0.95,20.9,632.0,578.61,441.43
2018,2,8,12,0,942.0,73.0,1.0,21.3,642.0,602.55,459.66
2018,2,8,12,15,943.5,73.0,1.0,21.5,644.5,622.85,474.85
2018,2,8,12,30,945.0,73.0,1.0,21.7,647.0,640.26,487.74
2018,2,8,12,45,944.0,72.5,1.05,21.95,641.5,652.66,497.3
2018,2,8,13,0,943.0,72.0,1.1,22.2,636.0,661.96,504.59
2018,2,8,13,15,938.5,71.5,1.15,22.25,622.5,665.95,508.45
2018,2,8,13,30,934.0,71.0,1.2,22.3,609.0,666.78,510.03
2018,2,8,13,45,927.0,70.0,1.25,22.3,588.0,662.36,507.96
2018,2,8,14,0,920.0,69.0,1.3,22.3,567.0,654.86,503.64
2018,2,8,14,15,909.0,67.0,1.3,22.2,538.5,640.79,494.33
2018,2,8,14,30,898.0,65.0,1.3,22.1,510.0,623.89,482.85
2018,2,8,14,45,882.5,64.0,1.35,22.0,476.0,602.73,468.38
2018,2,8,15,0,867.0,63.0,1.4,21.9,442.0,579.24,451.83
2018,2,8,15,15,844.0,61.0,1.4,21.9,402.0,548.26,428.82
2018,2,8,15,30,821.0,59.0,1.4,21.9,362.0,518.57,406.12
2018,2,8,15,45,788.5,56.0,1.35,20.9,318.0,478.64,376.27
2018,2,8,16,0,756.0,53.0,1.3,19.9,274.0,438.15,344.84
2018,2,8,16,15,706.5,48.5,1.35,19.25,227.5,388.01,304.57
2018,2,8,16,30,657.0,44.0,1.4,18.6,181.0,339.13,263.58
2018,2,8,16,45,575.0,38.5,1.5,17.95,136.5,278.25,211.92
2018,2,8,17,0,493.0,33.0,1.6,17.3,92.0,221.66,161.07
2018,2,8,17,15,347.5,25.5,1.65,17.0,57.5,149.61,74.31
2018,2,8,17,30,202.0,18.0,1.7,16.7,23.0,72.14,0.0
2018,2,8,17,45,101.0,9.0,1.7,16.45,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,0.9,12.95,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,0.9,13.0,5.0,0.0,0.0
2018,2,9,7,15,220.5,16.0,0.85,13.45,27.5,15.73,0.0
2018,2,9,7,30,369.0,25.0,0.8,13.9,50.0,20.27,5.08
2018,2,9,7,45,480.5,31.0,0.8,14.4,91.0,25.38,15.91
2018,2,9,8,0,592.0,37.0,0.8,14.9,132.0,28.67,19.53
2018,2,9,8,15,656.0,41.5,0.7,15.25,178.5,30.57,21.52
2018,2,9,8,30,720.0,46.0,0.6,15.6,225.0,53.56,26.1
2018,2,9,8,45,710.5,55.0,0.55,16.0,260.0,97.65,49.83
2018,2,9,9,0,701.0,64.0,0.5,16.4,295.0,140.24,81.2
2018,2,9,9,15,729.0,70.0,0.5,16.9,338.0,184.92,116.91
2018,2,9,9,30,757.0,76.0,0.5,17.4,381.0,231.29,155.83
2018,2,9,9,45,826.0,68.5,0.45,17.95,430.0,277.42,193.73
2018,2,9,10,0,895.0,61.0,0.4,18.5,479.0,330.96,237.44
2018,2,9,10,15,908.0,62.5,0.55,18.95,511.0,374.18,274.88
2018,2,9,10,30,921.0,64.0,0.7,19.4,543.0,416.49,310.93
2018,2,9,10,45,928.0,66.0,0.85,19.85,568.0,455.6,343.84
2018,2,9,11,0,935.0,68.0,1.0,20.3,593.0,492.97,374.63
2018,2,9,11,15,939.5,69.0,1.1,20.6,610.5,526.21,401.63
2018,2,9,11,30,944.0,70.0,1.2,20.9,628.0,557.18,426.37
2018,2,9,11,45,914.0,80.0,1.35,21.15,628.0,575.95,441.99
2018,2,9,12,0,884.0,90.0,1.5,21.4,628.0,590.7,454.31
2018,2,9,12,15,853.0,99.0,1.55,21.5,619.5,600.33,462.27
2018,2,9,12,30,822.0,108.0,1.6,21.6,611.0,606.48,467.47
2018,2,9,12,45,789.0,116.0,1.7,21.75,595.5,606.91,468.59
2018,2,9,13,0,756.0,124.0,1.8,21.9,580.0,604.51,467.51
2018,2,9,13,15,794.0,111.0,1.8,21.9,580.5,621.54,481.08
2018,2,9,13,30,832.0,98.0,1.8,21.9,581.0,636.43,492.86
2018,2,9,13,45,817.0,98.5,1.85,21.9,559.0,628.99,488.15
2018,2,9,14,0,802.0,99.0,1.9,21.9,537.0,618.84,481.53
2018,2,9,14,15,770.5,98.0,1.9,21.75,501.5,594.21,464.21
2018,2,9,14,30,739.0,97.0,1.9,21.6,466.0,568.81,446.12
2018,2,9,14,45,736.0,89.5,1.9,21.5,436.0,549.18,432.33
2018,2,9,15,0,733.0,82.0,1.9,21.4,406.0,528.43,417.29
2018,2,9,15,15,676.0,85.0,1.9,21.4,362.5,488.05,386.4
2018,2,9,15,30,619.0,88.0,1.9,21.4,319.0,446.5,354.17
2018,2,9,15,45,542.0,87.0,1.8,20.25,271.5,390.8,311.55
2018,2,9,16,0,465.0,86.0,1.7,19.1,224.0,335.0,267.75
2018,2,9,16,15,385.5,77.5,1.75,18.3,179.0,276.0,220.2
2018,2,9,16,30,306.0,69.0,1.8,17.5,134.0,221.22,174.86
2018,2,9,16,45,295.0,55.0,1.8,16.75,105.0,191.5,148.23
2018,2,9,17,0,284.0,41.0,1.8,16.0,76.0,162.06,119.87
2018,2,9,17,15,191.0,28.5,1.85,15.65,47.5,106.56,58.04
2018,2,9,17,30,98.0,16.0,1.9,15.3,19.0,42.5,0.0
2018,2,9,17,45,49.0,8.0,2.0,15.0,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,2.3,10.55,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,2.3,10.7,6.0,0.0,0.0
2018,2,10,7,15,210.0,17.5,2.4,11.25,29.0,17.2,0.0
2018,2,10,7,30,354.0,27.0,2.5,11.8,52.0,22.09,7.7
2018,2,10,7,45,466.5,33.5,2.6,12.35,93.5,25.36,16.12
2018,2,10,8,0,579.0,40.0,2.7,12.9,135.0,31.4,22.1
2018,2,10,8,15,593.0,49.0,2.7,13.35,173.0,34.04,24.77
2018,2,10,8,30,607.0,58.0,2.7,13.8,211.0,60.04,32.79
2018,2,10,8,45,699.5,57.0,2.75,14.3,265.5,101.1,53.06
2018,2,10,9,0,792.0,56.0,2.8,14.8,320.0,147.32,84.0
2018,2,10,9,15,819.0,58.5,2.9,15.3,362.5,193.1,121.84
2018,2,10,9,30,846.0,61.0,3.0,15.8,405.0,243.5,165.75
2018,2,10,9,45,761.0,85.5,3.1,16.35,416.5,278.91,201.55
2018,2,10,10,0,676.0,110.0,3.2,16.9,428.0,306.48,229.75
2018,2,10,10,15,599.5,139.0,3.25,17.15,435.0,335.88,257.83
2018,2,10,10,30,523.0,168.0,3.3,17.4,442.0,357.45,278.23
2018,2,10,10,45,462.0,193.5,3.3,17.65,444.0,376.22,295.02
2018,2,10,11,0,401.0,219.0,3.3,17.9,446.0,390.42,307.28
2018,2,10,11,15,407.0,224.5,3.35,18.05,461.0,413.31,325.99
2018,2,10,11,30,413.0,230.0,3.4,18.2,476.0,436.0,344.24
2018,2,10,11,45,553.0,189.5,3.45,18.3,525.0,487.1,385.51
2018,2,10,12,0,693.0,149.0,3.5,18.4,574.0,543.5,430.63
2018,2,10,12,15,666.5,158.5,3.6,18.45,568.5,553.18,438.52
2018,2,10,12,30,640.0,168.0,3.7,18.5,563.0,559.91,444.19
2018,2,10,12,45,719.5,140.5,3.85,18.5,580.5,592.4,471.03
2018,2,10,13,0,799.0,113.0,4.0,18.5,598.0,623.22,496.45
2018,2,10,13,15,843.5,98.5,4.05,18.45,601.0,643.54,513.18
2018,2,10,13,30,888.0,84.0,4.1,18.4,604.0,659.3,526.54
2018,2,10,13,45,898.5,78.0,4.2,18.35,588.0,660.81,528.82
2018,2,10,14,0,909.0,72.0,4.3,18.3,572.0,659.15,528.77
2018,2,10,14,15,845.0,81.5,4.3,18.1,528.0,626.73,504.39
2018,2,10,14,30,781.0,91.0,4.3,17.9,484.0,590.34,476.85
2018,2,10,14,45,769.5,86.5,4.25,17.75,452.0,569.49,461.32
2018,2,10,15,0,758.0,82.0,4.2,17.6,420.0,546.4,443.68
2018,2,10,15,15,742.5,76.5,4.2,17.6,383.0,517.85,421.31
2018,2,10,15,30,727.0,71.0,4.2,17.6,346.0,487.58,397.05
2018,2,10,15,45,762.0,61.0,3.9,16.95,318.5,477.17,388.37
2018,2,10,16,0,797.0,51.0,3.6,16.3,291.0,462.48,375.16
2018,2,10,16,15,735.5,48.0,3.55,15.8,241.0,406.77,328.44
2018,2,10,16,30,674.0,45.0,3.5,15.3,191.0,353.01,281.91
2018,2,10,16,45,582.5,41.0,3.45,14.75,145.0,288.62,225.75
2018,2,10,17,0,491.0,37.0,3.4,14.2,99.0,233.21,175.03
2018,2,10,17,15,336.5,27.0,3.45,13.95,61.0,152.47,90.53
2018,2,10,17,30,182.0,17.0,3.5,13.7,23.0,67.09,0.0
2018,2,10,17,45,91.0,8.5,3.6,13.45,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,6,45,42.5,4.5,1.35,9.25,3.5,0.0,0.0
2018,2,11,7,0,85.0,9.0,1.5,9.3,7.0,0.0,0.0
2018,2,11,7,15,244.0,18.5,1.6,9.85,32.5,18.18,0.0
2018,2,11,7,30,403.0,28.0,1.7,10.4,58.0,22.87,9.56
2018,2,11,7,45,509.5,34.5,1.75,10.9,101.0,28.58,19.14
2018,2,11,8,0,616.0,41.0,1.8,11.4,144.0,32.17,23.0
2018,2,11,8,15,587.0,51.5,2.15,11.85,174.5,35.96,26.68
2018,2,11,8,30,558.0,62.0,2.5,12.3,205.0,63.99,36.37
2018,2,11,8,45,323.5,80.0,2.85,12.75,166.5,89.88,58.35
2018,2,11,9,0,89.0,98.0,3.2,13.2,128.0,99.35,75.17
2018,2,11,9,15,57.5,113.0,3.5,13.45,133.5,114.98,89.66
2018,2,11,9,30,26.0,128.0,3.8,13.7,139.0,124.72,99.0
2018,2,11,9,45,66.0,164.0,4.1,13.95,194.5,169.24,134.67
2018,2,11,10,0,106.0,200.0,4.4,14.2,250.0,215.16,171.53
2018,2,11,10,15,169.0,215.5,4.45,14.15,302.0,257.66,205.5
2018,2,11,10,30,232.0,231.0,4.5,14.1,354.0,304.97,243.71
2018,2,11,10,45,148.5,218.0,4.5,14.05,298.0,268.1,215.24
2018,2,11,11,0,65.0,205.0,4.5,14.0,242.0,224.97,180.75
2018,2,11,11,15,42.0,211.0,4.45,13.8,235.0,222.33,178.69
2018,2,11,11,30,19.0,217.0,4.4,13.6,228.0,218.37,175.3
2018,2,11,11,45,45.5,242.5,4.4,13.45,270.0,258.61,208.21
2018,2,11,12,0,72.0,268.0,4.4,13.3,312.0,300.6,242.32
2018,2,11,12,15,121.0,275.0,4.65,13.25,350.0,341.2,275.8
2018,2,11,12,30,170.0,282.0,4.9,13.2,388.0,382.04,309.51
2018,2,11,12,45,171.5,267.5,5.1,13.1,373.5,373.04,303.03
2018,2,11,13,0,173.0,253.0,5.3,13.0,359.0,363.19,295.98
2018,2,11,13,15,88.0,185.0,5.55,12.95,239.0,242.89,197.97
2018,2,11,13,30,3.0,117.0,5.8,12.9,119.0,115.45,91.38
