Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,45,160.0,17.0,2.6,8.65,26.5,60.77,0.0
2018,2,21,18,0,47.0,6.0,2.7,8.3,5.0,0.0,0.0
2018,2,21,18,15,23.5,3.0,2.75,8.1,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.55,6.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.7,5.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,22,6,45,64.0,8.5,4.0,6.5,10.0,0.0,0.0
2018,2,22,7,0,128.0,17.0,4.1,6.8,20.0,16.71,0.0
2018,2,22,7,15,266.0,28.5,4.2,7.2,54.0,23.65,8.95
2018,2,22,7,30,404.0,40.0,4.3,7.6,88.0,31.58,21.95
2018,2,22,7,45,501.0,46.5,4.45,8.0,134.5,34.32,25.23
2018,2,22,8,0,598.0,53.0,4.6,8.4,181.0,37.16,28.14
2018,2,22,8,15,655.5,57.5,4.65,8.8,230.0,57.93,31.98
2018,2,22,8,30,713.0,62.0,4.7,9.2,279.0,104.44,56.86
2018,2,22,8,45,751.5,65.5,4.7,9.55,327.0,149.52,89.51
2018,2,22,9,0,790.0,69.0,4.7,9.9,375.0,197.75,129.84
2018,2,22,9,15,816.0,72.0,4.75,10.15,419.0,245.56,172.93
2018,2,22,9,30,842.0,75.0,4.8,10.4,463.0,294.72,218.08
2018,2,22,9,45,860.5,77.0,4.8,10.7,502.0,341.65,261.5
2018,2,22,10,0,879.0,79.0,4.8,11.0,541.0,391.54,306.67
2018,2,22,10,15,739.5,121.0,4.9,11.15,526.0,406.93,324.9
2018,2,22,10,30,600.0,163.0,5.0,11.3,511.0,415.25,335.28
2018,2,22,10,45,572.0,181.5,5.1,11.4,524.5,442.88,359.53
2018,2,22,11,0,544.0,200.0,5.2,11.5,538.0,467.7,380.76
2018,2,22,11,15,584.5,194.5,5.35,11.55,567.0,504.33,411.66
2018,2,22,11,30,625.0,189.0,5.5,11.6,596.0,542.52,443.57
2018,2,22,11,45,584.5,201.5,5.6,11.6,587.0,548.04,448.59
2018,2,22,12,0,544.0,214.0,5.7,11.6,578.0,550.88,451.27
2018,2,22,12,15,556.5,207.0,5.85,11.55,580.0,565.51,464.22
2018,2,22,12,30,569.0,200.0,6.0,11.5,582.0,578.65,475.91
2018,2,22,12,45,734.5,151.0,6.15,11.45,640.0,652.91,538.33
2018,2,22,13,0,900.0,102.0,6.3,11.4,698.0,723.26,597.05
2018,2,22,13,15,895.5,101.0,6.4,11.3,684.0,726.42,600.18
2018,2,22,13,30,891.0,100.0,6.5,11.2,670.0,726.49,601.3
2018,2,22,13,45,674.0,124.0,6.6,11.1,547.0,606.04,505.29
2018,2,22,14,0,457.0,148.0,6.7,11.0,424.0,477.88,400.21
2018,2,22,14,15,512.0,125.5,6.75,10.9,421.0,493.63,415.2
2018,2,22,14,30,567.0,103.0,6.8,10.8,418.0,502.62,424.39
2018,2,22,14,45,629.5,110.5,6.8,10.7,440.0,546.09,460.55
2018,2,22,15,0,692.0,118.0,6.8,10.6,462.0,585.49,493.01
2018,2,22,15,15,578.0,128.5,6.8,10.6,400.0,513.21,432.98
2018,2,22,15,30,464.0,139.0,6.8,10.6,338.0,441.57,372.99
2018,2,22,15,45,537.0,113.0,6.7,10.25,319.0,444.04,376.35
2018,2,22,16,0,610.0,87.0,6.6,9.9,300.0,443.84,376.44
2018,2,22,16,15,621.5,75.5,6.4,9.65,265.5,418.58,353.9
2018,2,22,16,30,633.0,64.0,6.2,9.4,231.0,390.77,328.02
2018,2,22,16,45,563.5,57.5,6.05,9.1,183.5,330.24,273.64
2018,2,22,17,0,494.0,51.0,5.9,8.8,136.0,273.4,221.23
2018,2,22,17,15,374.5,41.5,5.8,8.6,93.5,199.36,153.79
2018,2,22,17,30,255.0,32.0,5.7,8.4,51.0,133.91,75.53
2018,2,22,17,45,144.5,19.5,5.6,8.2,28.5,59.46,0.0
2018,2,22,18,0,34.0,7.0,5.5,8.0,6.0,0.0,0.0
2018,2,22,18,15,17.0,3.5,5.4,7.9,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,5.3,7.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,5.1,7.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.5,6.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,6.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.1,5.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.7,4.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.55,4.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.45,3.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.35,3.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.3,3.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.25,3.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.2,2.85,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.15,2.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.1,2.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,3.2,4.05,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,3.2,4.5,24.0,17.69,0.0
2018,2,23,7,15,354.0,27.5,3.35,5.1,62.0,22.25,9.71
2018,2,23,7,30,510.0,37.0,3.5,5.7,100.0,28.31,19.4
2018,2,23,7,45,597.5,42.5,3.7,6.25,149.0,33.37,24.62
2018,2,23,8,0,685.0,48.0,3.9,6.8,198.0,35.83,27.15
2018,2,23,8,15,736.5,52.5,4.0,7.2,249.0,62.27,32.59
2018,2,23,8,30,788.0,57.0,4.1,7.6,300.0,109.32,57.71
2018,2,23,8,45,822.0,60.0,4.25,8.0,349.0,157.37,93.48
2018,2,23,9,0,856.0,63.0,4.4,8.4,398.0,208.02,136.69
2018,2,23,9,15,878.5,66.0,4.35,8.7,443.5,261.81,185.47
2018,2,23,9,30,901.0,69.0,4.3,9.0,489.0,312.89,232.69
2018,2,23,9,45,913.0,71.5,4.25,9.3,527.0,360.71,277.26
2018,2,23,10,0,925.0,74.0,4.2,9.6,565.0,407.93,320.49
2018,2,23,10,15,935.5,75.5,4.2,9.85,597.5,452.78,360.95
2018,2,23,10,30,946.0,77.0,4.2,10.1,630.0,496.43,399.42
2018,2,23,10,45,954.0,78.5,4.2,10.35,656.5,537.47,434.83
2018,2,23,11,0,962.0,80.0,4.2,10.6,683.0,576.71,467.92
2018,2,23,11,15,967.0,81.0,4.15,10.8,701.5,611.83,496.93
2018,2,23,11,30,972.0,82.0,4.1,11.0,720.0,644.58,523.41
2018,2,23,11,45,975.0,82.5,4.1,11.2,730.5,673.11,546.34
2018,2,23,12,0,978.0,83.0,4.1,11.4,741.0,698.87,566.74
2018,2,23,12,15,977.0,83.5,4.05,11.5,743.0,719.15,582.76
2018,2,23,12,30,976.0,84.0,4.0,11.6,745.0,736.29,596.02
2018,2,23,12,45,971.0,85.5,3.95,11.75,738.0,748.55,604.74
2018,2,23,13,0,966.0,87.0,3.9,11.9,731.0,757.51,611.11
2018,2,23,13,15,961.5,86.5,3.85,11.95,716.5,761.43,614.08
2018,2,23,13,30,957.0,86.0,3.8,12.0,702.0,762.06,614.75
2018,2,23,13,45,948.5,85.0,3.7,12.05,679.0,756.08,610.43
2018,2,23,14,0,940.0,84.0,3.6,12.1,656.0,746.9,603.88
2018,2,23,14,15,926.5,82.5,3.55,12.1,624.5,730.63,592.46
2018,2,23,14,30,913.0,81.0,3.5,12.1,593.0,711.46,578.96
2018,2,23,14,45,898.0,79.0,3.4,12.05,556.5,688.03,562.1
2018,2,23,15,0,883.0,77.0,3.3,12.0,520.0,662.12,542.45
2018,2,23,15,15,861.5,75.0,3.3,12.0,478.0,633.11,520.23
2018,2,23,15,30,840.0,73.0,3.3,12.0,436.0,599.1,493.76
2018,2,23,15,45,811.0,70.0,3.1,11.6,389.5,558.09,461.27
2018,2,23,16,0,782.0,67.0,2.9,11.2,343.0,516.23,427.27
2018,2,23,16,15,739.5,62.5,2.8,10.5,293.5,465.17,385.53
2018,2,23,16,30,697.0,58.0,2.7,9.8,244.0,414.82,342.86
2018,2,23,16,45,630.5,52.0,2.6,9.1,194.5,356.16,291.78
2018,2,23,17,0,564.0,46.0,2.5,8.4,145.0,298.53,239.93
2018,2,23,17,15,448.0,38.5,2.6,8.0,101.0,225.02,173.7
2018,2,23,17,30,332.0,31.0,2.7,7.6,57.0,157.24,95.12
2018,2,23,17,45,195.0,19.5,2.75,7.25,32.0,74.21,0.0
2018,2,23,18,0,58.0,8.0,2.8,6.9,7.0,0.0,0.0
2018,2,23,18,15,29.0,4.0,2.8,6.75,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.6,3.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.6,3.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,24,6,45,70.5,9.5,2.7,5.4,12.0,0.0,0.0
2018,2,24,7,0,141.0,19.0,2.7,6.0,24.0,18.68,0.0
2018,2,24,7,15,273.5,31.0,2.85,6.55,59.5,25.56,13.18
2018,2,24,7,30,406.0,43.0,3.0,7.1,95.0,33.85,24.28
2018,2,24,7,45,491.5,50.5,3.15,7.7,141.0,37.39,28.14
2018,2,24,8,0,577.0,58.0,3.3,8.3,187.0,40.91,31.63
2018,2,24,8,15,584.0,68.0,3.35,8.75,225.0,70.22,41.25
2018,2,24,8,30,591.0,78.0,3.4,9.2,263.0,110.89,66.07
2018,2,24,8,45,525.0,102.0,3.5,9.7,285.5,154.51,103.57
2018,2,24,9,0,459.0,126.0,3.6,10.2,308.0,190.52,137.65
2018,2,24,9,15,458.5,142.5,3.7,10.55,341.5,228.9,171.85
2018,2,24,9,30,458.0,159.0,3.8,10.9,375.0,266.82,205.74
2018,2,24,9,45,556.5,147.5,3.9,11.25,431.0,311.84,243.11
2018,2,24,10,0,655.0,136.0,4.0,11.6,487.0,363.94,286.82
2018,2,24,10,15,622.5,153.5,4.1,11.85,503.0,395.77,315.6
2018,2,24,10,30,590.0,171.0,4.2,12.1,519.0,423.9,340.47
2018,2,24,10,45,588.0,180.5,4.25,12.3,539.5,455.8,367.5
2018,2,24,11,0,586.0,190.0,4.3,12.5,560.0,485.61,392.29
2018,2,24,11,15,555.0,208.0,4.35,12.55,566.5,506.34,409.42
2018,2,24,11,30,524.0,226.0,4.4,12.6,573.0,523.95,423.68
2018,2,24,11,45,476.0,248.0,4.45,12.6,566.5,532.08,430.05
2018,2,24,12,0,428.0,270.0,4.5,12.6,560.0,536.72,433.44
2018,2,24,12,15,397.0,281.0,4.6,12.6,550.5,536.76,433.66
2018,2,24,12,30,366.0,292.0,4.7,12.6,541.0,536.15,433.23
2018,2,24,12,45,345.0,293.5,4.75,12.6,527.0,530.98,429.4
2018,2,24,13,0,324.0,295.0,4.8,12.6,513.0,524.2,424.27
2018,2,24,13,15,340.0,285.0,4.85,12.6,509.5,530.19,429.98
2018,2,24,13,30,356.0,275.0,4.9,12.6,506.0,534.97,434.73
2018,2,24,13,45,378.5,259.0,4.95,12.65,497.5,536.72,437.32
2018,2,24,14,0,401.0,243.0,5.0,12.7,489.0,536.78,438.62
2018,2,24,14,15,505.0,199.5,5.05,12.65,494.5,568.69,466.82
2018,2,24,14,30,609.0,156.0,5.1,12.6,500.0,593.35,489.16
2018,2,24,14,45,619.5,141.0,5.1,12.55,472.5,577.97,478.03
2018,2,24,15,0,630.0,126.0,5.1,12.5,445.0,559.88,464.72
2018,2,24,15,15,668.5,108.0,5.1,12.5,421.5,553.4,460.64
2018,2,24,15,30,707.0,90.0,5.1,12.5,398.0,542.63,452.72
2018,2,24,15,45,689.5,85.0,5.05,12.15,359.0,509.6,426.18
2018,2,24,16,0,672.0,80.0,5.0,11.8,320.0,475.45,398.04
2018,2,24,16,15,610.0,73.0,4.75,11.4,267.5,414.87,347.1
2018,2,24,16,30,548.0,66.0,4.5,11.0,215.0,356.7,297.05
2018,2,24,16,45,492.5,58.5,4.3,10.55,172.0,303.84,250.3
2018,2,24,17,0,437.0,51.0,4.1,10.1,129.0,253.91,204.79
2018,2,24,17,15,337.0,42.5,4.0,9.75,91.5,189.59,146.76
2018,2,24,17,30,237.0,34.0,3.9,9.4,54.0,134.12,84.98
2018,2,24,17,45,134.5,21.0,3.85,9.0,30.5,59.07,0.0
2018,2,24,18,0,32.0,8.0,3.8,8.6,7.0,0.0,0.0
2018,2,24,18,15,16.0,4.0,3.75,8.5,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,25,6,45,83.5,10.5,1.55,5.75,13.5,0.0,0.0
2018,2,25,7,0,167.0,21.0,1.5,6.2,27.0,20.64,0.0
2018,2,25,7,15,308.0,31.5,1.45,6.7,64.5,25.7,14.26
2018,2,25,7,30,449.0,42.0,1.4,7.2,102.0,32.49,23.22
2018,2,25,7,45,536.5,48.5,1.4,7.7,150.0,35.24,26.29
2018,2,25,8,0,624.0,55.0,1.4,8.2,198.0,38.03,29.09
2018,2,25,8,15,677.5,60.0,1.45,8.9,248.0,69.84,37.16
2018,2,25,8,30,731.0,65.0,1.5,9.6,298.0,118.44,66.05
2018,2,25,8,45,767.5,68.0,1.6,10.25,346.0,164.3,100.57
2018,2,25,9,0,804.0,71.0,1.7,10.9,394.0,213.12,141.67
2018,2,25,9,15,830.0,73.5,1.75,11.35,438.5,261.61,184.83
2018,2,25,9,30,856.0,76.0,1.8,11.8,483.0,311.41,229.47
2018,2,25,9,45,874.5,77.0,1.8,12.25,522.0,361.52,273.98
2018,2,25,10,0,893.0,78.0,1.8,12.7,561.0,408.34,314.98
2018,2,25,10,15,905.0,79.5,1.8,12.95,593.5,452.66,353.31
2018,2,25,10,30,917.0,81.0,1.8,13.2,626.0,495.97,389.78
2018,2,25,10,45,926.5,82.0,1.8,13.45,652.5,536.33,423.03
2018,2,25,11,0,936.0,83.0,1.8,13.7,679.0,575.06,454.14
2018,2,25,11,15,942.5,83.5,1.9,13.85,697.5,609.79,482.23
2018,2,25,11,30,949.0,84.0,2.0,14.0,716.0,642.29,508.14
2018,2,25,11,45,954.5,84.0,2.05,14.1,727.5,671.31,530.87
2018,2,25,12,0,960.0,84.0,2.1,14.2,739.0,697.71,551.35
2018,2,25,12,15,959.5,84.5,2.25,14.3,741.0,717.94,567.68
2018,2,25,12,30,959.0,85.0,2.4,14.4,743.0,735.09,581.07
2018,2,25,12,45,955.0,86.0,2.55,14.45,736.5,747.22,590.69
2018,2,25,13,0,951.0,87.0,2.7,14.5,730.0,756.1,598.1
2018,2,25,13,15,947.5,86.0,2.85,14.5,716.0,760.02,602.14
2018,2,25,13,30,944.0,85.0,3.0,14.5,702.0,760.66,603.94
2018,2,25,13,45,938.0,84.0,3.1,14.5,680.0,756.3,601.94
2018,2,25,14,0,932.0,83.0,3.2,14.5,658.0,748.75,597.73
2018,2,25,14,15,921.5,81.5,3.35,14.35,628.0,734.41,589.13
2018,2,25,14,30,911.0,80.0,3.5,14.2,598.0,717.14,578.36
2018,2,25,14,45,896.5,78.0,3.65,14.05,562.0,693.83,562.97
2018,2,25,15,0,882.0,76.0,3.8,13.9,526.0,668.03,545.1
2018,2,25,15,15,862.0,73.5,3.8,13.9,484.0,639.19,523.13
2018,2,25,15,30,842.0,71.0,3.8,13.9,442.0,605.24,496.86
2018,2,25,15,45,810.5,69.5,4.0,13.3,395.5,564.07,465.74
2018,2,25,16,0,779.0,68.0,4.2,12.7,349.0,522.2,433.05
2018,2,25,16,15,732.0,64.5,4.05,12.1,299.0,469.54,389.64
2018,2,25,16,30,685.0,61.0,3.9,11.5,249.0,420.52,347.86
2018,2,25,16,45,610.5,56.0,3.75,10.9,199.0,356.66,292.6
2018,2,25,17,0,536.0,51.0,3.6,10.3,149.0,296.85,239.15
2018,2,25,17,15,401.0,42.5,3.5,10.0,103.0,215.03,166.9
2018,2,25,17,30,266.0,34.0,3.4,9.7,57.0,145.46,95.82
2018,2,25,17,45,138.5,19.0,3.35,9.35,30.5,58.72,0.0
2018,2,25,18,0,11.0,4.0,3.3,9.0,4.0,0.0,0.0
2018,2,25,18,15,5.5,2.0,3.25,8.95,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,6.5,4.35,9.65,6.5,6.39,0.0
2018,2,26,7,0,0.0,13.0,4.4,9.6,13.0,12.78,0.0
2018,2,26,7,15,2.0,28.5,4.5,9.65,29.0,26.9,15.67
2018,2,26,7,30,4.0,44.0,4.6,9.7,45.0,41.11,30.57
2018,2,26,7,45,9.0,62.5,4.7,9.7,64.5,57.64,46.1
2018,2,26,8,0,14.0,81.0,4.8,9.7,84.0,74.01,61.3
2018,2,26,8,15,19.0,99.0,4.85,9.75,104.5,91.63,73.05
2018,2,26,8,30,24.0,117.0,4.9,9.8,125.0,106.82,85.6
2018,2,26,8,45,65.5,140.0,4.95,9.9,165.5,135.07,107.61
2018,2,26,9,0,107.0,163.0,5.0,10.0,206.0,164.24,130.55
2018,2,26,9,15,224.5,175.5,5.0,10.1,279.0,207.68,163.3
2018,2,26,9,30,342.0,188.0,5.0,10.2,352.0,265.64,209.48
2018,2,26,9,45,450.5,178.5,5.0,10.35,413.0,308.98,244.98
2018,2,26,10,0,559.0,169.0,5.0,10.5,474.0,363.65,290.61
2018,2,26,10,15,716.5,132.0,5.0,10.65,546.5,421.48,339.07
2018,2,26,10,30,874.0,95.0,5.0,10.8,619.0,491.43,397.69
2018,2,26,10,45,889.0,94.0,5.0,10.9,646.0,533.42,433.8
2018,2,26,11,0,904.0,93.0,5.0,11.0,673.0,572.05,466.66
2018,2,26,11,15,912.5,93.5,5.0,11.15,692.5,607.02,495.86
2018,2,26,11,30,921.0,94.0,5.0,11.3,712.0,639.96,522.92
2018,2,26,11,45,904.0,101.5,5.0,11.45,715.5,661.74,540.57
2018,2,26,12,0,887.0,109.0,5.0,11.6,719.0,680.07,555.22
2018,2,26,12,15,911.0,101.0,4.95,11.65,729.0,706.87,576.84
2018,2,26,12,30,935.0,93.0,4.9,11.7,739.0,731.44,596.03
2018,2,26,12,45,935.0,92.0,4.9,11.8,733.5,744.01,605.39
2018,2,26,13,0,935.0,91.0,4.9,11.9,728.0,753.46,612.55
2018,2,26,13,15,885.0,106.5,4.85,11.85,699.5,743.44,605.16
2018,2,26,13,30,835.0,122.0,4.8,11.8,671.0,728.44,594.19
2018,2,26,13,45,825.5,120.5,4.8,11.8,648.5,721.61,589.71
2018,2,26,14,0,816.0,119.0,4.8,11.8,626.0,711.92,583.11
2018,2,26,14,15,847.5,104.5,4.75,11.7,610.0,714.44,586.03
2018,2,26,14,30,879.0,90.0,4.7,11.6,594.0,713.11,586.05
2018,2,26,14,45,859.5,89.0,4.65,11.55,557.0,688.07,567.73
2018,2,26,15,0,840.0,88.0,4.6,11.5,520.0,660.77,546.81
2018,2,26,15,15,818.5,85.0,4.6,11.5,478.0,627.93,521.4
2018,2,26,15,30,797.0,82.0,4.6,11.5,436.0,593.39,494.18
2018,2,26,15,45,760.5,80.0,4.4,11.15,389.0,549.64,458.92
2018,2,26,16,0,724.0,78.0,4.2,10.8,342.0,507.96,424.51
2018,2,26,16,15,536.0,87.5,3.95,10.4,268.0,396.8,332.13
2018,2,26,16,30,348.0,97.0,3.7,10.0,194.0,294.83,246.01
2018,2,26,16,45,236.5,83.5,3.5,9.6,143.5,210.32,173.81
2018,2,26,17,0,125.0,70.0,3.3,9.2,93.0,135.31,109.03
2018,2,26,17,15,82.5,51.0,3.25,8.9,64.5,94.0,72.35
2018,2,26,17,30,40.0,32.0,3.2,8.6,36.0,55.42,35.63
2018,2,26,17,45,20.0,18.0,3.15,8.35,20.0,23.55,0.0
2018,2,26,18,0,0.0,4.0,3.1,8.1,4.0,3.93,0.0
2018,2,26,18,15,0.0,2.0,3.1,8.0,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.65,7.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.9,7.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.85,6.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.8,6.55,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.85,6.45,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.95,6.35,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.85,5.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.75,5.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.55,5.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.5,4.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.45,4.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.4,4.75,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.45,5.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,27,6,45,120.5,11.0,4.6,5.75,16.5,10.81,0.0
2018,2,27,7,0,241.0,22.0,4.7,6.1,33.0,18.83,0.0
2018,2,27,7,15,393.0,30.5,4.8,6.5,75.0,23.99,14.09
2018,2,27,7,30,545.0,39.0,4.9,6.9,117.0,29.01,20.26
2018,2,27,7,45,622.5,44.5,4.95,7.25,167.0,34.15,25.37
2018,2,27,8,0,700.0,50.0,5.0,7.6,217.0,36.59,27.83
2018,2,27,8,15,747.5,54.0,4.95,8.0,268.0,77.57,39.18
2018,2,27,8,30,795.0,58.0,4.9,8.4,319.0,125.42,68.82
2018,2,27,8,45,828.0,62.0,4.85,8.75,369.5,175.31,108.45
2018,2,27,9,0,861.0,66.0,4.8,9.1,420.0,227.7,154.32
2018,2,27,9,15,884.5,68.5,4.65,9.5,466.0,282.12,203.9
2018,2,27,9,30,908.0,71.0,4.5,9.9,512.0,333.85,251.47
2018,2,27,9,45,922.5,73.5,4.35,10.25,552.0,383.16,296.73
2018,2,27,10,0,937.0,76.0,4.2,10.6,592.0,432.05,340.59
2018,2,27,10,15,948.0,78.0,4.15,10.9,625.5,478.34,381.46
2018,2,27,10,30,959.0,80.0,4.1,11.2,659.0,523.45,420.25
2018,2,27,10,45,966.0,81.5,4.0,11.5,685.5,564.67,454.86
2018,2,27,11,0,973.0,83.0,3.9,11.8,712.0,603.97,487.06
2018,2,27,11,15,978.0,84.0,3.85,12.0,730.5,639.56,515.89
2018,2,27,11,30,983.0,85.0,3.8,12.2,749.0,672.74,542.23
2018,2,27,11,45,984.5,85.5,3.7,12.45,759.0,700.67,563.79
2018,2,27,12,0,986.0,86.0,3.6,12.7,769.0,725.72,582.73
2018,2,27,12,15,983.0,86.5,3.55,12.85,769.0,744.77,597.05
2018,2,27,12,30,980.0,87.0,3.5,13.0,769.0,760.58,608.09
2018,2,27,12,45,975.0,87.5,3.4,13.15,761.0,771.72,615.52
2018,2,27,13,0,970.0,88.0,3.3,13.3,753.0,779.5,620.6
2018,2,27,13,15,966.0,87.5,3.2,13.4,738.5,783.62,623.23
2018,2,27,13,30,962.0,87.0,3.1,13.5,724.0,784.41,623.57
2018,2,27,13,45,953.5,86.0,2.95,13.55,700.5,778.14,618.72
2018,2,27,14,0,945.0,85.0,2.8,13.6,677.0,768.63,611.68
2018,2,27,14,15,932.5,84.0,2.75,13.6,645.5,753.17,601.09
2018,2,27,14,30,920.0,83.0,2.7,13.6,614.0,734.78,588.46
2018,2,27,14,45,906.0,80.5,2.6,13.55,577.0,710.95,571.67
2018,2,27,15,0,892.0,78.0,2.5,13.5,540.0,684.56,552.97
2018,2,27,15,15,872.0,75.5,2.5,13.5,497.5,655.32,531.26
2018,2,27,15,30,852.0,73.0,2.5,13.5,455.0,620.87,505.24
2018,2,27,15,45,821.0,70.0,2.45,13.15,407.0,577.67,472.26
2018,2,27,16,0,790.0,67.0,2.4,12.8,359.0,533.73,437.81
2018,2,27,16,15,745.5,63.5,2.4,12.05,308.5,481.61,396.5
2018,2,27,16,30,701.0,60.0,2.4,11.3,258.0,430.33,354.25
2018,2,27,16,45,595.0,57.5,2.4,10.6,203.0,355.99,291.67
2018,2,27,17,0,489.0,55.0,2.4,9.9,148.0,285.47,230.64
2018,2,27,17,15,380.5,43.5,2.45,9.45,102.5,211.44,165.47
2018,2,27,17,30,272.0,32.0,2.5,9.0,57.0,146.05,101.59
2018,2,27,17,45,170.0,20.5,2.55,8.55,33.0,82.13,0.0
2018,2,27,18,0,68.0,9.0,2.6,8.1,9.0,8.85,0.0
2018,2,27,18,15,34.0,4.5,2.6,7.95,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,28,6,45,32.0,8.5,2.0,7.15,10.0,8.36,0.0
2018,2,28,7,0,64.0,17.0,2.0,7.7,20.0,14.43,0.0
2018,2,28,7,15,42.5,34.0,2.15,8.1,37.0,29.68,19.14
2018,2,28,7,30,21.0,51.0,2.3,8.5,54.0,45.74,35.06
2018,2,28,7,45,26.0,70.5,2.4,8.95,76.0,62.06,50.34
2018,2,28,8,0,31.0,90.0,2.5,9.4,98.0,78.15,65.15
2018,2,28,8,15,35.5,95.0,2.55,9.75,105.5,87.14,68.58
2018,2,28,8,30,40.0,100.0,2.6,10.1,113.0,95.65,75.15
2018,2,28,8,45,50.5,133.5,2.65,10.4,152.5,128.65,102.44
2018,2,28,9,0,61.0,167.0,2.7,10.7,192.0,162.99,130.65
2018,2,28,9,15,57.5,183.0,2.75,11.0,208.5,180.81,145.44
2018,2,28,9,30,54.0,199.0,2.8,11.3,225.0,198.25,159.78
2018,2,28,9,45,60.5,217.0,2.85,11.6,248.5,220.53,177.71
2018,2,28,10,0,67.0,235.0,2.9,11.9,272.0,243.41,195.99
2018,2,28,10,15,108.5,252.5,2.95,12.05,316.5,281.53,226.41
2018,2,28,10,30,150.0,270.0,3.0,12.2,361.0,321.16,258.06
2018,2,28,10,45,220.5,280.5,3.05,12.35,420.5,374.39,300.56
2018,2,28,11,0,291.0,291.0,3.1,12.5,480.0,431.37,345.78
2018,2,28,11,15,224.5,299.0,3.1,12.5,447.5,413.11,331.05
2018,2,28,11,30,158.0,307.0,3.1,12.5,415.0,389.44,311.94
2018,2,28,11,45,106.0,303.0,3.15,12.55,376.0,358.6,287.14
2018,2,28,12,0,54.0,299.0,3.2,12.6,337.0,325.0,259.76
2018,2,28,12,15,51.5,299.5,3.2,12.6,335.5,326.49,261.02
2018,2,28,12,30,49.0,300.0,3.2,12.6,334.0,327.72,261.99
2018,2,28,12,45,45.0,293.5,3.15,12.55,324.5,320.71,256.5
2018,2,28,13,0,41.0,287.0,3.1,12.5,315.0,313.36,250.79
2018,2,28,13,15,45.5,286.0,3.1,12.4,316.5,317.41,254.44
2018,2,28,13,30,50.0,285.0,3.1,12.3,318.0,321.4,258.07
2018,2,28,13,45,53.0,277.0,3.05,12.2,311.0,316.99,255.04
2018,2,28,14,0,56.0,269.0,3.0,12.1,304.0,312.35,251.89
2018,2,28,14,15,37.5,224.5,3.0,12.0,247.5,253.68,205.03
2018,2,28,14,30,19.0,180.0,3.0,11.9,191.0,190.41,153.77
2018,2,28,14,45,27.0,177.0,2.95,11.8,191.5,197.96,160.69
2018,2,28,15,0,35.0,174.0,2.9,11.7,192.0,200.86,163.67
2018,2,28,15,15,32.0,149.0,2.9,11.7,164.5,172.59,140.66
2018,2,28,15,30,29.0,124.0,2.9,11.7,137.0,144.17,117.31
2018,2,28,15,45,24.5,110.5,2.8,11.5,120.5,127.14,103.27
2018,2,28,16,0,20.0,97.0,2.7,11.3,104.0,110.22,89.15
2018,2,28,16,15,134.5,89.0,2.65,11.15,128.0,175.42,145.89
2018,2,28,16,30,249.0,81.0,2.6,11.0,152.0,228.84,190.61
2018,2,28,16,45,271.0,72.5,2.55,10.85,136.5,221.75,182.85
2018,2,28,17,0,293.0,64.0,2.5,10.7,121.0,212.57,172.22
2018,2,28,17,15,219.0,50.0,2.55,10.65,85.5,157.46,123.17
2018,2,28,17,30,145.0,36.0,2.6,10.6,50.0,102.45,71.6
2018,2,28,17,45,78.5,21.5,2.6,10.5,28.5,53.77,0.0
2018,2,28,18,0,12.0,7.0,2.6,10.4,7.0,9.97,0.0
2018,2,28,18,15,6.0,3.5,2.65,10.4,3.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.75,10.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.6,11.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.75,11.3,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.9,11.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.55,11.8,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,5.4,11.8,3.0,2.89,0.0
2018,3,1,7,15,0.0,5.0,5.3,11.9,5.0,4.82,0.0
2018,3,1,7,30,0.0,7.0,5.2,12.0,7.0,6.74,0.29
2018,3,1,7,45,0.0,10.0,5.05,12.05,10.0,9.64,2.99
2018,3,1,8,0,0.0,13.0,4.9,12.1,13.0,12.53,5.67
2018,3,1,8,15,0.0,23.5,4.85,12.15,23.5,22.67,13.93
2018,3,1,8,30,0.0,34.0,4.8,12.2,34.0,32.82,22.66
2018,3,1,8,45,0.0,38.0,4.75,12.25,38.0,36.69,25.93
2018,3,1,9,0,0.0,42.0,4.7,12.3,42.0,40.56,29.17
2018,3,1,9,15,0.0,41.0,4.7,12.35,41.0,39.6,28.26
2018,3,1,9,30,0.0,40.0,4.7,12.4,40.0,38.64,27.35
2018,3,1,9,45,1.5,71.0,4.7,12.45,72.0,69.18,53.09
2018,3,1,10,0,3.0,102.0,4.7,12.5,104.0,99.64,78.49
2018,3,1,10,15,30.5,173.0,4.65,12.55,192.0,176.82,142.19
2018,3,1,10,30,58.0,244.0,4.6,12.6,280.0,256.73,207.08
2018,3,1,10,45,85.0,263.5,4.6,12.6,318.0,292.05,235.51
2018,3,1,11,0,112.0,283.0,4.6,12.6,356.0,328.56,264.92
2018,3,1,11,15,247.0,282.0,4.65,12.6,449.5,411.19,332.42
2018,3,1,11,30,382.0,281.0,4.7,12.6,543.0,502.12,405.75
2018,3,1,11,45,546.5,228.5,4.75,12.55,609.0,569.92,461.81
2018,3,1,12,0,711.0,176.0,4.8,12.5,675.0,643.32,521.97
2018,3,1,12,15,743.5,164.0,4.85,12.5,687.0,670.03,543.69
2018,3,1,12,30,776.0,152.0,4.9,12.5,699.0,695.25,564.4
2018,3,1,12,45,676.5,187.5,4.95,12.45,661.5,673.21,546.34
2018,3,1,13,0,577.0,223.0,5.0,12.4,624.0,644.97,523.49
2018,3,1,13,15,607.5,206.0,5.1,12.4,620.5,658.02,535.35
2018,3,1,13,30,638.0,189.0,5.2,12.4,617.0,667.41,544.3
2018,3,1,13,45,672.0,172.0,5.25,12.45,610.0,676.81,553.05
2018,3,1,14,0,706.0,155.0,5.3,12.5,603.0,683.3,559.59
2018,3,1,14,15,546.0,189.5,5.3,12.45,526.5,599.09,491.92
2018,3,1,14,30,386.0,224.0,5.3,12.4,450.0,512.57,421.56
2018,3,1,14,45,416.0,197.0,5.35,12.4,427.5,508.03,419.8
2018,3,1,15,0,446.0,170.0,5.4,12.4,405.0,494.06,410.28
2018,3,1,15,15,400.0,164.0,5.4,12.4,362.0,450.21,374.87
2018,3,1,15,30,354.0,158.0,5.4,12.4,319.0,399.42,333.59
2018,3,1,15,45,426.5,126.5,5.35,12.35,301.0,408.18,342.2
2018,3,1,16,0,499.0,95.0,5.3,12.3,283.0,406.79,341.79
2018,3,1,16,15,526.5,85.0,5.25,12.1,259.5,395.51,331.88
2018,3,1,16,30,554.0,75.0,5.2,11.9,236.0,380.87,318.17
2018,3,1,16,45,405.0,65.5,5.15,11.7,171.0,280.21,232.12
2018,3,1,17,0,256.0,56.0,5.1,11.5,106.0,187.66,152.3
2018,3,1,17,15,262.5,46.5,5.2,11.35,85.0,170.54,134.11
2018,3,1,17,30,269.0,37.0,5.3,11.2,64.0,153.33,110.34
2018,3,1,17,45,141.5,21.0,5.4,11.05,34.5,76.29,0.0
2018,3,1,18,0,14.0,5.0,5.5,10.9,5.0,8.56,0.0
2018,3,1,18,15,7.0,2.5,5.6,10.9,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.95,10.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,2,6,45,35.0,11.0,2.05,7.75,13.0,10.81,0.0
2018,3,2,7,0,70.0,22.0,2.1,8.2,26.0,18.47,0.0
2018,3,2,7,15,146.0,38.5,2.3,8.55,58.0,31.66,21.45
2018,3,2,7,30,222.0,55.0,2.5,8.9,90.0,41.62,31.53
2018,3,2,7,45,255.5,71.5,2.65,9.25,125.5,52.93,42.21
2018,3,2,8,0,289.0,88.0,2.8,9.6,161.0,67.97,50.69
2018,3,2,8,15,271.5,100.0,3.0,9.85,180.0,98.78,70.13
2018,3,2,8,30,254.0,112.0,3.2,10.1,199.0,122.89,88.88
2018,3,2,8,45,150.5,85.5,3.4,10.35,139.0,98.78,72.76
2018,3,2,9,0,47.0,59.0,3.6,10.6,79.0,64.95,48.47
2018,3,2,9,15,103.0,75.5,3.85,10.75,125.5,94.58,72.17
2018,3,2,9,30,159.0,92.0,4.1,10.9,172.0,132.3,103.29
2018,3,2,9,45,442.0,111.5,4.3,11.05,356.5,254.67,201.42
2018,3,2,10,0,725.0,131.0,4.5,11.2,541.0,406.42,323.75
2018,3,2,10,15,619.5,165.5,4.65,11.25,529.5,423.75,341.1
2018,3,2,10,30,514.0,200.0,4.8,11.3,518.0,431.03,349.24
2018,3,2,10,45,327.0,252.5,4.9,11.4,458.0,405.02,328.81
2018,3,2,11,0,140.0,305.0,5.0,11.5,398.0,364.78,295.22
2018,3,2,11,15,109.0,308.5,5.05,11.5,382.0,357.24,289.01
2018,3,2,11,30,78.0,312.0,5.1,11.5,366.0,346.6,280.04
2018,3,2,11,45,67.0,297.5,5.15,11.5,344.5,329.61,266.39
2018,3,2,12,0,56.0,283.0,5.2,11.5,323.0,311.5,251.78
2018,3,2,12,15,32.5,233.0,5.25,11.45,256.0,249.3,201.33
2018,3,2,12,30,9.0,183.0,5.3,11.4,189.0,183.76,147.5
2018,3,2,12,45,4.5,146.0,5.35,11.35,149.0,144.81,115.51
2018,3,2,13,0,0.0,109.0,5.4,11.3,109.0,105.61,83.0
2018,3,2,13,15,0.5,100.5,5.4,11.25,101.0,97.71,76.53
2018,3,2,13,30,1.0,92.0,5.4,11.2,93.0,89.79,70.04
2018,3,2,13,45,31.5,157.5,5.4,11.15,178.0,179.37,145.62
2018,3,2,14,0,62.0,223.0,5.4,11.1,263.0,269.17,220.21
2018,3,2,14,15,227.0,219.5,5.35,10.95,355.0,396.98,328.71
2018,3,2,14,30,392.0,216.0,5.3,10.8,447.0,516.68,428.19
2018,3,2,14,45,338.0,204.0,5.2,10.7,395.0,456.05,379.15
2018,3,2,15,0,284.0,192.0,5.1,10.6,343.0,402.58,335.75
2018,3,2,15,15,187.0,187.5,5.1,10.6,283.5,323.14,269.56
2018,3,2,15,30,90.0,183.0,5.1,10.6,224.0,247.76,205.71
2018,3,2,15,45,92.5,161.0,4.85,10.35,199.5,224.49,186.99
2018,3,2,16,0,95.0,139.0,4.6,10.1,175.0,207.02,172.72
2018,3,2,16,15,53.0,105.5,4.5,9.9,125.0,138.52,114.33
2018,3,2,16,30,11.0,72.0,4.4,9.7,75.0,76.18,60.46
2018,3,2,16,45,25.0,55.0,4.35,9.55,60.5,67.46,52.91
2018,3,2,17,0,39.0,38.0,4.3,9.4,46.0,58.75,44.92
2018,3,2,17,15,19.5,27.0,4.25,9.25,31.0,33.97,23.07
2018,3,2,17,30,0.0,16.0,4.2,9.1,16.0,15.43,6.77
2018,3,2,17,45,0.0,9.0,4.2,8.95,9.0,8.68,0.0
2018,3,2,18,0,0.0,2.0,4.2,8.8,2.0,1.97,0.0
2018,3,2,18,15,0.0,1.0,4.15,8.65,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,3,6,45,24.5,8.5,2.0,7.9,10.0,8.36,0.0
2018,3,3,7,0,49.0,17.0,2.0,8.2,20.0,14.48,0.61
2018,3,3,7,15,110.5,30.0,2.1,8.4,45.5,25.03,16.0
2018,3,3,7,30,172.0,43.0,2.2,8.6,71.0,31.79,22.88
2018,3,3,7,45,213.5,53.5,2.3,8.8,100.5,38.58,29.39
2018,3,3,8,0,255.0,64.0,2.4,9.0,130.0,50.27,34.94
2018,3,3,8,15,344.0,82.0,2.5,9.05,190.5,86.08,56.4
2018,3,3,8,30,433.0,100.0,2.6,9.1,251.0,131.29,88.32
2018,3,3,8,45,482.0,108.5,2.65,9.15,298.5,170.78,119.82
2018,3,3,9,0,531.0,117.0,2.7,9.2,346.0,214.28,156.64
2018,3,3,9,15,402.0,120.0,2.75,9.25,303.5,210.32,160.66
2018,3,3,9,30,273.0,123.0,2.8,9.3,261.0,193.0,151.93
2018,3,3,9,45,170.0,119.5,2.85,9.4,207.5,169.89,135.94
2018,3,3,10,0,67.0,116.0,2.9,9.5,154.0,136.05,109.34
2018,3,3,10,15,65.0,155.5,2.95,9.55,194.0,176.56,143.19
2018,3,3,10,30,63.0,195.0,3.0,9.6,234.0,215.29,174.96
2018,3,3,10,45,107.0,245.5,3.05,9.6,315.5,286.98,233.41
2018,3,3,11,0,151.0,296.0,3.1,9.6,397.0,363.49,294.78
2018,3,3,11,15,137.5,264.0,3.15,9.6,357.5,332.98,270.51
2018,3,3,11,30,124.0,232.0,3.2,9.6,318.0,300.27,244.65
2018,3,3,11,45,115.5,234.0,3.25,9.6,315.0,301.5,245.74
2018,3,3,12,0,107.0,236.0,3.3,9.6,312.0,301.97,246.07
2018,3,3,12,15,199.5,262.5,3.35,9.55,405.0,396.91,323.93
2018,3,3,12,30,292.0,289.0,3.4,9.5,498.0,493.79,401.53
2018,3,3,12,45,477.0,240.5,3.45,9.5,578.0,588.06,478.72
2018,3,3,13,0,662.0,192.0,3.5,9.5,658.0,682.93,555.02
2018,3,3,13,15,740.5,159.5,3.5,9.45,671.0,714.12,580.54
2018,3,3,13,30,819.0,127.0,3.5,9.4,684.0,741.27,602.49
2018,3,3,13,45,795.0,131.0,3.55,9.35,657.5,729.14,594.12
2018,3,3,14,0,771.0,135.0,3.6,9.3,631.0,716.14,585.42
2018,3,3,14,15,650.5,160.5,3.6,9.25,566.0,652.21,535.24
2018,3,3,14,30,530.0,186.0,3.6,9.2,501.0,585.16,482.17
2018,3,3,14,45,342.5,204.5,3.6,9.1,403.5,461.19,382.25
2018,3,3,15,0,155.0,223.0,3.6,9.0,306.0,342.81,284.0
2018,3,3,15,15,231.0,197.5,3.6,9.0,310.0,371.12,309.72
2018,3,3,15,30,307.0,172.0,3.6,9.0,314.0,387.97,325.36
2018,3,3,15,45,482.0,130.0,3.45,8.85,327.5,449.56,378.24
2018,3,3,16,0,657.0,88.0,3.3,8.7,341.0,495.1,416.39
2018,3,3,16,15,662.5,76.5,3.15,8.5,302.5,464.98,390.76
2018,3,3,16,30,668.0,65.0,3.0,8.3,264.0,432.56,362.49
2018,3,3,16,45,614.5,58.0,2.85,8.1,215.0,375.03,312.2
2018,3,3,17,0,561.0,51.0,2.7,7.9,166.0,320.16,262.65
2018,3,3,17,15,462.5,43.5,2.65,7.75,120.5,249.91,199.49
2018,3,3,17,30,364.0,36.0,2.6,7.6,75.0,186.84,139.07
2018,3,3,17,45,222.0,23.5,2.55,7.4,43.5,105.58,9.6
2018,3,3,18,0,80.0,11.0,2.5,7.2,12.0,32.15,0.0
2018,3,3,18,15,40.0,5.5,2.45,7.1,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
