Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,0,45,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.55,6.4,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.6,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.45,6.8,27.0,17.2,0.0
2018,3,4,7,0,306.0,28.0,0.4,7.0,49.0,23.38,7.52
2018,3,4,7,15,431.0,35.5,0.4,7.35,92.5,27.26,18.26
2018,3,4,7,30,556.0,43.0,0.4,7.7,136.0,31.19,22.57
2018,3,4,7,45,607.5,49.5,0.4,8.05,182.5,34.1,25.54
2018,3,4,8,0,659.0,56.0,0.4,8.4,229.0,55.44,32.42
2018,3,4,8,15,726.5,57.5,0.4,8.8,284.0,97.05,50.82
2018,3,4,8,30,794.0,59.0,0.4,9.2,339.0,145.37,83.6
2018,3,4,8,45,824.5,61.5,0.45,9.6,388.0,194.36,123.86
2018,3,4,9,0,855.0,64.0,0.5,10.0,437.0,249.31,171.54
2018,3,4,9,15,874.0,66.5,0.5,10.3,481.0,299.18,216.07
2018,3,4,9,30,893.0,69.0,0.5,10.6,525.0,349.55,260.58
2018,3,4,9,45,904.5,72.0,0.5,10.95,563.5,397.88,302.59
2018,3,4,10,0,916.0,75.0,0.5,11.3,602.0,445.58,342.85
2018,3,4,10,15,929.0,76.5,0.45,11.5,636.0,491.68,380.4
2018,3,4,10,30,942.0,78.0,0.4,11.7,670.0,536.79,415.89
2018,3,4,10,45,951.5,78.5,0.4,11.95,697.0,577.87,447.75
2018,3,4,11,0,961.0,79.0,0.4,12.2,724.0,617.22,477.46
2018,3,4,11,15,966.0,79.5,0.4,12.4,742.0,651.95,503.19
2018,3,4,11,30,971.0,80.0,0.4,12.6,760.0,684.29,526.64
2018,3,4,11,45,973.5,80.5,0.4,12.8,770.0,712.45,546.68
2018,3,4,12,0,976.0,81.0,0.4,13.0,780.0,737.78,563.81
2018,3,4,12,15,974.0,82.0,0.4,13.1,781.0,757.57,576.68
2018,3,4,12,30,972.0,83.0,0.4,13.2,782.0,774.17,587.5
2018,3,4,12,45,965.5,85.5,0.45,13.25,774.5,785.84,596.06
2018,3,4,13,0,959.0,88.0,0.5,13.3,767.0,794.18,602.58
2018,3,4,13,15,955.0,87.5,0.5,13.35,752.5,797.93,605.29
2018,3,4,13,30,951.0,87.0,0.5,13.4,738.0,798.37,605.97
2018,3,4,13,45,944.5,85.5,0.55,13.4,715.0,792.63,603.62
2018,3,4,14,0,938.0,84.0,0.6,13.4,692.0,783.65,599.24
2018,3,4,14,15,928.0,83.0,0.65,13.35,662.0,769.52,591.53
2018,3,4,14,30,918.0,82.0,0.7,13.3,632.0,752.42,581.83
2018,3,4,14,45,904.5,80.0,0.8,13.25,595.0,728.93,568.34
2018,3,4,15,0,891.0,78.0,0.9,13.2,558.0,702.88,552.82
2018,3,4,15,15,871.5,76.0,0.9,13.2,515.5,670.49,531.13
2018,3,4,15,30,852.0,74.0,0.9,13.2,473.0,639.76,509.11
2018,3,4,15,45,825.5,71.0,1.05,12.9,425.5,598.43,480.66
2018,3,4,16,0,799.0,68.0,1.2,12.6,378.0,556.13,450.2
2018,3,4,16,15,759.5,64.5,1.3,12.1,328.0,505.37,411.7
2018,3,4,16,30,720.0,61.0,1.4,11.6,278.0,455.14,371.87
2018,3,4,16,45,658.5,56.0,1.45,11.1,226.5,393.51,320.93
2018,3,4,17,0,597.0,51.0,1.5,10.6,175.0,338.16,272.95
2018,3,4,17,15,498.5,44.0,1.6,10.2,128.0,266.61,210.39
2018,3,4,17,30,400.0,37.0,1.7,9.8,81.0,202.09,150.19
2018,3,4,17,45,244.5,24.5,1.85,9.45,47.0,115.19,26.4
2018,3,4,18,0,89.0,12.0,2.0,9.1,13.0,35.8,0.0
2018,3,4,18,15,44.5,6.0,2.05,8.95,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,5,6,15,23.5,4.0,3.0,4.25,3.0,0.0,0.0
2018,3,5,6,30,47.0,8.0,3.1,4.7,6.0,0.0,0.0
2018,3,5,6,45,177.5,19.0,3.25,5.2,29.5,18.68,0.0
2018,3,5,7,0,308.0,30.0,3.4,5.7,53.0,25.12,10.76
2018,3,5,7,15,431.0,38.5,3.45,6.1,97.5,29.84,20.68
2018,3,5,7,30,554.0,47.0,3.5,6.5,142.0,34.51,25.63
2018,3,5,7,45,626.0,52.5,3.6,6.9,193.5,36.38,27.66
2018,3,5,8,0,698.0,58.0,3.7,7.3,245.0,61.5,35.06
2018,3,5,8,15,743.5,62.5,3.75,7.8,297.0,106.42,57.7
2018,3,5,8,30,789.0,67.0,3.8,8.3,349.0,155.73,93.41
2018,3,5,8,45,820.0,69.5,3.8,8.85,398.0,204.71,134.78
2018,3,5,9,0,851.0,72.0,3.8,9.4,447.0,256.0,180.67
2018,3,5,9,15,871.5,74.0,3.75,9.9,491.5,305.93,226.6
2018,3,5,9,30,892.0,76.0,3.7,10.4,536.0,359.95,275.51
2018,3,5,9,45,908.5,76.5,3.65,10.9,575.0,407.96,318.77
2018,3,5,10,0,925.0,77.0,3.6,11.4,614.0,455.7,360.72
2018,3,5,10,15,936.5,78.5,3.5,11.85,647.5,501.58,400.01
2018,3,5,10,30,948.0,80.0,3.4,12.3,681.0,546.31,437.19
2018,3,5,10,45,956.5,80.5,3.35,12.75,707.0,587.13,470.41
2018,3,5,11,0,965.0,81.0,3.3,13.2,733.0,626.13,501.3
2018,3,5,11,15,970.5,81.5,3.1,13.5,751.5,661.31,528.23
2018,3,5,11,30,976.0,82.0,2.9,13.8,770.0,694.11,552.56
2018,3,5,11,45,979.0,82.0,2.75,14.05,780.0,722.23,573.11
2018,3,5,12,0,982.0,82.0,2.6,14.3,790.0,747.53,590.18
2018,3,5,12,15,983.0,82.0,2.5,14.45,792.0,768.48,604.07
2018,3,5,12,30,984.0,82.0,2.4,14.6,794.0,786.3,615.7
2018,3,5,12,45,984.0,81.0,2.3,14.8,787.5,799.17,623.68
2018,3,5,13,0,984.0,80.0,2.2,15.0,781.0,808.73,629.38
2018,3,5,13,15,980.0,79.5,2.15,15.05,766.0,812.5,631.84
2018,3,5,13,30,976.0,79.0,2.1,15.1,751.0,812.87,632.1
2018,3,5,13,45,970.0,77.5,2.05,15.2,728.0,807.32,628.21
2018,3,5,14,0,964.0,76.0,2.0,15.3,705.0,798.44,622.17
2018,3,5,14,15,954.5,75.0,2.0,15.25,674.5,784.29,613.31
2018,3,5,14,30,945.0,74.0,2.0,15.2,644.0,767.08,602.37
2018,3,5,14,45,932.0,72.5,2.0,15.2,607.0,743.92,587.08
2018,3,5,15,0,919.0,71.0,2.0,15.2,570.0,718.1,569.86
2018,3,5,15,15,901.0,69.0,2.0,15.2,527.0,685.91,547.85
2018,3,5,15,30,883.0,67.0,2.0,15.2,484.0,651.71,523.51
2018,3,5,15,45,857.5,65.0,1.85,14.85,436.5,611.13,492.89
2018,3,5,16,0,832.0,63.0,1.7,14.5,389.0,573.01,463.29
2018,3,5,16,15,795.0,59.5,1.6,13.85,338.0,522.4,424.03
2018,3,5,16,30,758.0,56.0,1.5,13.2,287.0,472.13,383.67
2018,3,5,16,45,700.5,52.0,1.4,12.55,235.5,412.01,333.92
2018,3,5,17,0,643.0,48.0,1.3,11.9,184.0,354.45,284.33
2018,3,5,17,15,521.5,43.0,1.4,11.5,133.5,276.6,217.39
2018,3,5,17,30,400.0,38.0,1.5,11.1,83.0,204.59,152.41
2018,3,5,17,45,236.5,24.5,1.55,10.7,47.5,114.56,38.17
2018,3,5,18,0,73.0,11.0,1.6,10.3,12.0,30.72,0.0
2018,3,5,18,15,36.5,5.5,1.6,10.15,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,6,6,15,21.5,2.5,2.55,7.05,2.0,0.0,0.0
2018,3,6,6,30,43.0,5.0,2.6,7.6,4.0,0.0,0.0
2018,3,6,6,45,120.0,16.5,2.65,8.1,23.5,16.22,0.0
2018,3,6,7,0,197.0,28.0,2.7,8.6,43.0,21.85,9.87
2018,3,6,7,15,246.0,43.5,2.75,9.05,77.0,33.26,23.54
2018,3,6,7,30,295.0,59.0,2.8,9.5,111.0,44.12,33.96
2018,3,6,7,45,331.0,73.5,2.9,10.0,149.5,53.66,42.9
2018,3,6,8,0,367.0,88.0,3.0,10.5,188.0,76.73,52.78
2018,3,6,8,15,310.0,113.0,3.0,11.0,209.0,118.28,83.54
2018,3,6,8,30,253.0,138.0,3.0,11.5,230.0,149.28,110.41
2018,3,6,8,45,358.0,142.0,3.0,12.0,291.0,183.53,134.8
2018,3,6,9,0,463.0,146.0,3.0,12.5,352.0,231.67,172.35
2018,3,6,9,15,610.5,126.0,2.9,13.0,426.0,280.15,210.34
2018,3,6,9,30,758.0,106.0,2.8,13.5,500.0,341.29,259.98
2018,3,6,9,45,724.0,123.0,2.75,14.0,522.0,379.9,294.81
2018,3,6,10,0,690.0,140.0,2.7,14.5,544.0,414.47,325.09
2018,3,6,10,15,774.0,123.0,2.55,14.9,599.0,470.33,370.29
2018,3,6,10,30,858.0,106.0,2.4,15.3,654.0,528.21,416.2
2018,3,6,10,45,904.0,94.5,2.3,15.7,691.5,576.88,454.25
2018,3,6,11,0,950.0,83.0,2.2,16.1,729.0,624.23,490.47
2018,3,6,11,15,954.0,83.5,2.1,16.4,746.5,658.05,515.66
2018,3,6,11,30,958.0,84.0,2.0,16.7,764.0,689.45,538.46
2018,3,6,11,45,960.0,84.5,1.85,17.0,773.5,716.94,557.47
2018,3,6,12,0,962.0,85.0,1.7,17.3,783.0,741.62,572.95
2018,3,6,12,15,962.5,85.0,1.65,17.5,784.5,761.83,585.92
2018,3,6,12,30,963.0,85.0,1.6,17.7,786.0,778.95,596.76
2018,3,6,12,45,961.5,84.5,1.5,17.9,779.5,790.95,603.57
2018,3,6,13,0,960.0,84.0,1.4,18.1,773.0,799.69,608.18
2018,3,6,13,15,932.5,91.5,1.3,18.2,749.5,794.08,603.25
2018,3,6,13,30,905.0,99.0,1.2,18.3,726.0,785.13,596.29
2018,3,6,13,45,833.5,117.5,1.15,18.4,681.0,754.72,575.31
2018,3,6,14,0,762.0,136.0,1.1,18.5,636.0,720.94,552.18
2018,3,6,14,15,758.0,129.0,1.05,18.45,608.0,706.68,543.02
2018,3,6,14,30,754.0,122.0,1.0,18.4,580.0,689.74,531.81
2018,3,6,14,45,771.0,107.5,0.95,18.4,552.0,675.14,522.23
2018,3,6,15,0,788.0,93.0,0.9,18.4,524.0,658.99,511.57
2018,3,6,15,15,775.0,87.5,0.9,18.4,484.5,629.08,491.04
2018,3,6,15,30,762.0,82.0,0.9,18.4,445.0,597.2,468.61
2018,3,6,15,45,650.0,95.5,0.8,18.0,383.5,525.34,414.79
2018,3,6,16,0,538.0,109.0,0.7,17.6,322.0,455.44,361.65
2018,3,6,16,15,500.5,99.0,0.7,17.0,277.0,403.74,323.04
2018,3,6,16,30,463.0,89.0,0.7,16.4,232.0,356.51,286.25
2018,3,6,16,45,422.5,77.5,0.75,15.8,190.0,307.6,246.91
2018,3,6,17,0,382.0,66.0,0.8,15.2,148.0,260.88,207.71
2018,3,6,17,15,302.5,54.0,0.85,14.7,108.0,200.31,156.18
2018,3,6,17,30,223.0,42.0,0.9,14.2,68.0,146.47,108.48
2018,3,6,17,45,144.0,27.5,1.0,13.7,41.0,90.98,36.75
2018,3,6,18,0,65.0,13.0,1.1,13.2,14.0,30.7,0.0
2018,3,6,18,15,32.5,6.5,1.1,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.7,10.45,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.7,10.5,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.5,1.7,10.55,7.5,7.37,0.0
2018,3,7,7,0,0.0,13.0,1.7,10.6,13.0,12.54,3.78
2018,3,7,7,15,0.0,20.5,1.75,11.0,20.5,19.78,11.69
2018,3,7,7,30,0.0,28.0,1.8,11.4,28.0,27.02,18.55
2018,3,7,7,45,0.0,34.0,1.8,11.75,34.0,32.82,23.98
2018,3,7,8,0,0.0,40.0,1.8,12.1,40.0,38.62,27.69
2018,3,7,8,15,3.5,58.0,1.75,12.6,59.5,56.35,42.68
2018,3,7,8,30,7.0,76.0,1.7,13.1,79.0,74.2,57.5
2018,3,7,8,45,28.5,107.5,1.65,13.6,120.5,105.5,82.66
2018,3,7,9,0,50.0,139.0,1.6,14.1,162.0,140.45,110.62
2018,3,7,9,15,121.5,183.0,1.75,14.65,245.0,199.41,156.61
2018,3,7,9,30,193.0,227.0,1.9,15.2,328.0,268.69,210.75
2018,3,7,9,45,262.5,234.5,2.05,15.8,383.0,309.98,242.78
2018,3,7,10,0,332.0,242.0,2.2,16.4,438.0,360.15,282.03
2018,3,7,10,15,266.0,269.5,2.3,16.75,432.0,370.28,290.51
2018,3,7,10,30,200.0,297.0,2.4,17.1,426.0,376.7,295.41
2018,3,7,10,45,457.0,228.5,2.55,17.45,537.5,460.9,362.51
2018,3,7,11,0,714.0,160.0,2.7,17.8,649.0,563.46,442.92
2018,3,7,11,15,832.0,121.0,2.8,17.95,705.0,623.74,489.98
2018,3,7,11,30,950.0,82.0,2.9,18.1,761.0,687.07,539.11
2018,3,7,11,45,953.0,82.5,2.95,18.25,771.0,714.97,560.02
2018,3,7,12,0,956.0,83.0,3.0,18.4,781.0,740.14,577.72
2018,3,7,12,15,957.0,82.5,3.05,18.45,782.5,760.02,591.88
2018,3,7,12,30,958.0,82.0,3.1,18.5,784.0,776.84,603.95
2018,3,7,12,45,957.0,81.0,3.15,18.55,777.0,788.54,612.49
2018,3,7,13,0,956.0,80.0,3.2,18.6,770.0,797.0,618.86
2018,3,7,13,15,953.0,78.5,3.2,18.6,755.0,800.15,621.46
2018,3,7,13,30,950.0,77.0,3.2,18.6,740.0,799.99,621.88
2018,3,7,13,45,944.5,76.0,3.2,18.6,717.5,795.18,619.14
2018,3,7,14,0,939.0,75.0,3.2,18.6,695.0,787.13,614.24
2018,3,7,14,15,928.5,74.0,3.2,18.45,664.5,772.22,604.88
2018,3,7,14,30,918.0,73.0,3.2,18.3,634.0,754.35,593.48
2018,3,7,14,45,904.5,71.0,3.2,18.15,597.0,730.4,577.67
2018,3,7,15,0,891.0,69.0,3.2,18.0,560.0,703.9,559.95
2018,3,7,15,15,873.5,67.0,3.2,18.0,518.0,672.33,538.01
2018,3,7,15,30,856.0,65.0,3.2,18.0,476.0,638.81,514.25
2018,3,7,15,45,750.0,74.5,3.0,17.35,408.5,564.92,457.67
2018,3,7,16,0,644.0,84.0,2.8,16.7,341.0,493.15,401.69
2018,3,7,16,15,479.5,90.0,2.65,16.1,267.5,387.03,317.03
2018,3,7,16,30,315.0,96.0,2.5,15.5,194.0,287.84,235.93
2018,3,7,16,45,262.5,83.0,2.35,14.95,155.0,236.71,193.27
2018,3,7,17,0,210.0,70.0,2.2,14.4,116.0,181.57,146.35
2018,3,7,17,15,149.0,54.0,2.2,14.1,82.5,130.74,102.37
2018,3,7,17,30,88.0,38.0,2.2,13.8,49.0,84.7,62.09
2018,3,7,17,45,83.0,25.0,2.25,13.5,31.5,63.26,28.39
2018,3,7,18,0,78.0,12.0,2.3,13.2,14.0,33.55,0.0
2018,3,7,18,15,39.0,6.0,2.25,13.1,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,12.1,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.4,1.0,0.0,0.0
2018,3,8,6,45,0.0,3.0,1.0,12.7,3.0,2.95,0.0
2018,3,8,7,0,0.0,5.0,1.0,13.0,5.0,4.82,0.0
2018,3,8,7,15,0.0,7.0,0.95,13.2,7.0,6.74,0.25
2018,3,8,7,30,0.0,9.0,0.9,13.4,9.0,8.67,2.09
2018,3,8,7,45,0.0,16.5,0.85,13.65,16.5,15.91,8.68
2018,3,8,8,0,0.0,24.0,0.8,13.9,24.0,23.15,14.28
2018,3,8,8,15,0.5,32.0,0.85,14.15,32.0,30.93,20.91
2018,3,8,8,30,1.0,40.0,0.9,14.4,40.0,38.77,27.5
2018,3,8,8,45,1.0,54.5,0.9,14.65,54.5,52.85,39.31
2018,3,8,9,0,1.0,69.0,0.9,14.9,69.0,66.95,50.98
2018,3,8,9,15,6.5,106.5,0.9,15.1,109.5,104.21,81.55
2018,3,8,9,30,12.0,144.0,0.9,15.3,150.0,141.35,111.47
2018,3,8,9,45,22.5,176.5,0.9,15.5,189.5,173.89,137.17
2018,3,8,10,0,33.0,209.0,0.9,15.7,229.0,209.66,165.15
2018,3,8,10,15,78.5,250.5,0.9,15.95,300.5,271.1,212.79
2018,3,8,10,30,124.0,292.0,0.9,16.2,372.0,334.65,261.16
2018,3,8,10,45,221.5,297.0,0.9,16.4,447.0,399.61,310.53
2018,3,8,11,0,319.0,302.0,0.9,16.6,522.0,470.03,363.32
2018,3,8,11,15,379.5,293.0,0.95,16.85,561.0,511.72,394.44
2018,3,8,11,30,440.0,284.0,1.0,17.1,600.0,556.26,427.64
2018,3,8,11,45,442.5,287.0,1.1,17.35,608.5,575.41,441.78
2018,3,8,12,0,445.0,290.0,1.2,17.6,617.0,593.37,455.2
2018,3,8,12,15,619.5,221.0,1.25,17.7,677.0,663.17,509.12
2018,3,8,12,30,794.0,152.0,1.3,17.8,737.0,733.87,562.53
2018,3,8,12,45,866.5,121.5,1.4,17.9,755.0,769.02,587.5
2018,3,8,13,0,939.0,91.0,1.5,18.0,773.0,800.04,609.65
2018,3,8,13,15,936.5,89.5,1.5,17.95,758.5,803.52,612.23
2018,3,8,13,30,934.0,88.0,1.5,17.9,744.0,803.75,613.0
2018,3,8,13,45,911.5,93.0,1.55,17.8,716.5,792.47,606.66
2018,3,8,14,0,889.0,98.0,1.6,17.7,689.0,778.25,598.43
2018,3,8,14,15,881.5,95.5,1.6,17.55,660.0,764.48,590.22
2018,3,8,14,30,874.0,93.0,1.6,17.4,631.0,747.82,580.02
2018,3,8,14,45,780.0,112.0,1.6,17.25,571.0,693.03,542.57
2018,3,8,15,0,686.0,131.0,1.6,17.1,511.0,637.57,502.67
2018,3,8,15,15,653.0,123.5,1.6,17.1,463.5,594.08,471.58
2018,3,8,15,30,620.0,116.0,1.6,17.1,416.0,549.86,439.2
2018,3,8,15,45,672.5,99.0,1.6,16.65,395.0,548.7,440.3
2018,3,8,16,0,725.0,82.0,1.6,16.2,374.0,542.12,436.41
2018,3,8,16,15,725.0,72.0,1.55,15.65,332.5,505.9,408.71
2018,3,8,16,30,725.0,62.0,1.5,15.1,291.0,469.93,380.11
2018,3,8,16,45,602.0,62.5,1.45,14.6,230.0,385.49,311.76
2018,3,8,17,0,479.0,63.0,1.4,14.1,169.0,306.43,246.15
2018,3,8,17,15,380.0,51.5,1.45,13.65,122.0,232.79,183.61
2018,3,8,17,30,281.0,40.0,1.5,13.2,75.0,166.38,125.44
2018,3,8,17,45,200.0,28.0,1.6,12.7,47.0,112.2,59.53
2018,3,8,18,0,119.0,16.0,1.7,12.2,19.0,49.28,0.0
2018,3,8,18,15,59.5,8.0,1.75,12.0,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,6,15,34.0,4.5,1.65,10.05,4.5,0.0,0.0
2018,3,9,6,30,68.0,9.0,1.7,10.4,9.0,8.85,0.0
2018,3,9,6,45,128.5,16.5,1.8,10.7,25.5,12.96,0.0
2018,3,9,7,0,189.0,24.0,1.9,11.0,42.0,17.78,8.71
2018,3,9,7,15,94.5,38.5,2.0,11.35,47.5,31.72,22.28
2018,3,9,7,30,0.0,53.0,2.1,11.7,53.0,50.11,39.16
2018,3,9,7,45,3.0,70.5,2.2,12.0,71.5,65.91,53.59
2018,3,9,8,0,6.0,88.0,2.3,12.3,90.0,82.37,64.82
2018,3,9,8,15,10.5,108.0,2.25,12.7,112.0,101.62,80.72
2018,3,9,8,30,15.0,128.0,2.2,13.1,134.0,121.49,96.87
2018,3,9,8,45,34.0,153.5,2.15,13.5,168.5,145.93,116.06
2018,3,9,9,0,53.0,179.0,2.1,13.9,203.0,175.76,139.63
2018,3,9,9,15,55.5,196.0,2.0,14.3,223.5,195.62,155.42
2018,3,9,9,30,58.0,213.0,1.9,14.7,244.0,215.73,171.24
2018,3,9,9,45,37.0,212.5,1.8,15.1,233.0,211.64,167.76
2018,3,9,10,0,16.0,212.0,1.7,15.5,222.0,207.91,164.38
2018,3,9,10,15,80.0,249.0,1.7,15.7,301.0,270.99,214.05
2018,3,9,10,30,144.0,286.0,1.7,15.9,380.0,340.36,267.81
2018,3,9,10,45,189.0,305.5,1.75,16.15,434.0,390.61,306.26
2018,3,9,11,0,234.0,325.0,1.8,16.4,488.0,443.88,346.67
2018,3,9,11,15,233.0,334.0,1.8,16.5,499.5,461.67,359.71
2018,3,9,11,30,232.0,343.0,1.8,16.6,511.0,478.85,372.38
2018,3,9,11,45,217.5,350.0,1.85,16.75,509.0,484.45,376.25
2018,3,9,12,0,203.0,357.0,1.9,16.9,507.0,488.77,379.19
2018,3,9,12,15,198.5,358.0,1.9,16.9,505.0,493.28,382.58
2018,3,9,12,30,194.0,359.0,1.9,16.9,503.0,496.97,385.38
2018,3,9,12,45,212.5,351.0,1.85,16.95,507.5,508.06,394.07
2018,3,9,13,0,231.0,343.0,1.8,17.0,512.0,518.68,402.39
2018,3,9,13,15,275.0,324.0,1.85,16.95,521.0,541.51,420.97
2018,3,9,13,30,319.0,305.0,1.9,16.9,530.0,559.27,435.83
2018,3,9,13,45,402.0,271.0,1.9,16.9,545.5,595.25,464.74
2018,3,9,14,0,485.0,237.0,1.9,16.9,561.0,624.13,488.27
2018,3,9,14,15,477.0,230.5,1.9,16.8,537.5,610.06,478.53
2018,3,9,14,30,469.0,224.0,1.9,16.7,514.0,594.34,467.87
2018,3,9,14,45,376.0,231.0,1.9,16.6,455.0,522.85,414.1
2018,3,9,15,0,283.0,238.0,1.9,16.5,396.0,460.47,366.33
2018,3,9,15,15,232.0,225.0,1.9,16.5,348.0,400.48,320.59
2018,3,9,15,30,181.0,212.0,1.9,16.5,300.0,349.25,280.68
2018,3,9,15,45,221.0,184.5,1.9,16.05,281.5,341.31,276.61
2018,3,9,16,0,261.0,157.0,1.9,15.6,263.0,337.27,274.91
2018,3,9,16,15,253.0,139.5,1.8,15.15,231.5,306.44,250.52
2018,3,9,16,30,245.0,122.0,1.7,14.7,200.0,275.37,225.37
2018,3,9,16,45,196.5,104.0,1.6,14.25,159.5,223.3,182.09
2018,3,9,17,0,148.0,86.0,1.5,13.8,119.0,168.24,135.65
2018,3,9,17,15,117.0,66.0,1.5,13.5,88.0,127.96,100.7
2018,3,9,17,30,86.0,46.0,1.5,13.2,57.0,89.65,66.81
2018,3,9,17,45,71.0,29.5,1.5,12.9,36.0,67.27,37.1
2018,3,9,18,0,56.0,13.0,1.5,12.6,15.0,28.74,0.0
2018,3,9,18,15,28.0,6.5,1.5,12.5,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,11.05,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,11.2,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.6,11.35,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.5,11.5,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.0,0.55,11.65,6.0,5.78,0.0
2018,3,10,7,30,0.0,7.0,0.6,11.8,7.0,6.75,0.43
2018,3,10,7,45,0.0,10.0,0.65,12.0,10.0,9.64,3.1
2018,3,10,8,0,0.0,13.0,0.7,12.2,13.0,12.54,5.23
2018,3,10,8,15,0.0,16.5,0.6,12.4,16.5,15.92,8.15
2018,3,10,8,30,0.0,20.0,0.5,12.6,20.0,19.3,11.04
2018,3,10,8,45,0.0,27.5,0.4,12.8,27.5,26.55,17.23
2018,3,10,9,0,0.0,35.0,0.3,13.0,35.0,33.8,23.35
2018,3,10,9,15,0.0,67.0,0.35,13.2,67.0,64.78,49.41
2018,3,10,9,30,0.0,99.0,0.4,13.4,99.0,95.53,74.72
2018,3,10,9,45,0.5,127.0,0.4,13.6,127.5,122.18,96.2
2018,3,10,10,0,1.0,155.0,0.4,13.8,156.0,148.87,117.39
2018,3,10,10,15,0.5,142.5,0.4,13.95,143.0,137.24,107.6
2018,3,10,10,30,0.0,130.0,0.4,14.1,130.0,125.34,97.8
2018,3,10,10,45,0.0,113.0,0.45,14.2,113.0,109.22,84.64
2018,3,10,11,0,0.0,96.0,0.5,14.3,96.0,92.94,71.34
2018,3,10,11,15,0.0,99.0,0.55,14.35,99.0,95.84,73.66
2018,3,10,11,30,0.0,102.0,0.6,14.4,102.0,98.75,75.95
2018,3,10,11,45,0.0,119.0,0.65,14.5,119.0,115.18,89.19
2018,3,10,12,0,0.0,136.0,0.7,14.6,136.0,131.66,102.36
2018,3,10,12,15,3.5,169.0,0.75,14.6,171.5,166.25,130.05
2018,3,10,12,30,7.0,202.0,0.8,14.6,207.0,201.17,157.67
2018,3,10,12,45,5.0,182.5,0.9,14.65,186.0,180.99,141.66
2018,3,10,13,0,3.0,163.0,1.0,14.7,165.0,160.63,125.61
2018,3,10,13,15,2.0,156.0,1.0,14.7,157.5,153.17,119.77
2018,3,10,13,30,1.0,149.0,1.0,14.7,150.0,145.66,113.85
2018,3,10,13,45,1.0,136.0,1.0,14.7,137.0,132.97,103.79
2018,3,10,14,0,1.0,123.0,1.0,14.7,124.0,120.24,93.67
2018,3,10,14,15,0.5,120.0,1.0,14.65,120.5,116.97,91.2
2018,3,10,14,30,0.0,117.0,1.0,14.6,117.0,113.7,88.72
2018,3,10,14,45,0.0,119.0,0.95,14.55,119.0,115.79,90.64
2018,3,10,15,0,0.0,121.0,0.9,14.5,121.0,117.96,92.63
2018,3,10,15,15,2.0,133.5,0.9,14.5,134.5,132.28,104.66
2018,3,10,15,30,4.0,146.0,0.9,14.5,148.0,147.03,117.01
2018,3,10,15,45,14.5,136.5,0.7,14.35,142.5,144.59,115.54
2018,3,10,16,0,25.0,127.0,0.5,14.2,137.0,146.25,117.35
2018,3,10,16,15,51.0,128.0,0.55,14.0,145.5,163.59,132.35
2018,3,10,16,30,77.0,129.0,0.6,13.8,154.0,180.28,146.37
2018,3,10,16,45,64.5,107.5,0.6,13.55,126.0,148.92,120.19
2018,3,10,17,0,52.0,86.0,0.6,13.3,98.0,118.11,94.13
2018,3,10,17,15,35.0,66.0,0.65,13.1,73.0,87.93,68.11
2018,3,10,17,30,18.0,46.0,0.7,12.9,48.0,58.62,42.53
2018,3,10,17,45,9.0,28.0,0.75,12.7,29.0,34.9,18.2
2018,3,10,18,0,0.0,10.0,0.8,12.5,10.0,9.83,0.0
2018,3,10,18,15,0.0,5.0,0.8,12.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,6,15,29.5,4.0,1.6,8.95,4.0,0.0,0.0
2018,3,11,6,30,59.0,8.0,1.6,9.4,8.0,7.86,0.0
2018,3,11,6,45,95.5,13.0,1.55,9.85,20.0,9.95,0.0
2018,3,11,7,0,132.0,18.0,1.5,10.3,32.0,13.36,5.61
2018,3,11,7,15,135.0,24.5,1.45,10.75,45.5,17.72,10.11
2018,3,11,7,30,138.0,31.0,1.4,11.2,59.0,21.85,14.06
2018,3,11,7,45,69.0,41.5,1.35,11.6,55.5,37.38,28.19
2018,3,11,8,0,0.0,52.0,1.3,12.0,52.0,50.24,37.7
2018,3,11,8,15,0.0,74.0,1.2,12.55,74.0,71.17,55.42
2018,3,11,8,30,0.0,96.0,1.1,13.1,96.0,91.53,72.33
2018,3,11,8,45,0.0,105.5,1.05,13.6,105.5,100.71,79.62
2018,3,11,9,0,0.0,115.0,1.0,14.1,115.0,109.88,86.8
2018,3,11,9,15,2.0,140.5,1.0,14.6,141.5,134.29,106.35
2018,3,11,9,30,4.0,166.0,1.0,15.1,168.0,158.98,125.79
2018,3,11,9,45,19.5,199.5,1.05,15.55,211.0,196.65,155.26
2018,3,11,10,0,35.0,233.0,1.1,16.0,254.0,232.79,183.15
2018,3,11,10,15,133.0,258.5,1.15,16.45,345.5,304.15,238.44
2018,3,11,10,30,231.0,284.0,1.2,16.9,437.0,385.94,300.8
2018,3,11,10,45,279.5,288.5,1.3,17.35,480.5,426.68,331.52
2018,3,11,11,0,328.0,293.0,1.4,17.8,524.0,472.1,365.75
2018,3,11,11,15,451.0,266.0,1.45,18.1,592.0,537.16,415.33
2018,3,11,11,30,574.0,239.0,1.5,18.4,660.0,608.29,468.53
2018,3,11,11,45,628.5,219.5,1.55,18.7,686.0,645.06,495.63
2018,3,11,12,0,683.0,200.0,1.6,19.0,712.0,681.62,522.66
2018,3,11,12,15,779.5,161.0,1.6,19.2,746.0,728.98,557.79
2018,3,11,12,30,876.0,122.0,1.6,19.4,780.0,775.76,590.24
2018,3,11,12,45,869.5,124.0,1.65,19.55,772.0,785.9,597.04
2018,3,11,13,0,863.0,126.0,1.7,19.7,764.0,792.99,602.23
2018,3,11,13,15,851.5,127.5,1.65,19.8,746.5,792.69,601.64
2018,3,11,13,30,840.0,129.0,1.6,19.9,729.0,789.34,599.16
2018,3,11,13,45,864.5,114.5,1.55,20.0,715.5,793.99,602.33
2018,3,11,14,0,889.0,100.0,1.5,20.1,702.0,791.9,600.91
2018,3,11,14,15,878.0,98.5,1.4,20.1,671.5,776.3,590.09
2018,3,11,14,30,867.0,97.0,1.3,20.1,641.0,761.48,580.02
2018,3,11,14,45,850.0,94.5,1.25,20.1,602.5,735.07,562.5
2018,3,11,15,0,833.0,92.0,1.2,20.1,564.0,706.34,543.44
2018,3,11,15,15,807.5,89.0,1.2,20.1,518.5,669.06,518.7
2018,3,11,15,30,782.0,86.0,1.2,20.1,473.0,630.31,492.0
2018,3,11,15,45,760.5,82.0,1.1,19.8,428.5,591.87,464.28
2018,3,11,16,0,739.0,78.0,1.0,19.5,384.0,552.35,435.08
2018,3,11,16,15,717.5,73.0,1.05,19.0,339.5,510.89,404.98
2018,3,11,16,30,696.0,68.0,1.1,18.5,295.0,471.33,374.91
2018,3,11,16,45,639.5,62.5,1.1,18.0,243.5,411.04,327.2
2018,3,11,17,0,583.0,57.0,1.1,17.5,192.0,353.6,279.92
2018,3,11,17,15,494.5,49.5,1.15,16.95,144.0,283.52,221.22
2018,3,11,17,30,406.0,42.0,1.2,16.4,96.0,219.84,165.72
2018,3,11,17,45,274.0,30.5,1.25,15.9,60.0,143.62,90.02
2018,3,11,18,0,142.0,19.0,1.3,15.4,24.0,60.02,0.0
2018,3,11,18,15,71.0,9.5,1.25,15.1,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,12,6,15,24.0,4.5,2.35,12.15,5.0,0.0,0.0
2018,3,12,6,30,48.0,9.0,2.4,12.5,10.0,8.85,0.0
2018,3,12,6,45,173.0,24.0,2.5,12.85,40.5,18.99,0.0
2018,3,12,7,0,298.0,39.0,2.6,13.2,71.0,30.2,19.77
2018,3,12,7,15,404.0,47.5,2.55,13.6,116.5,35.9,25.92
2018,3,12,7,30,510.0,56.0,2.5,14.0,162.0,40.22,30.17
2018,3,12,7,45,576.0,61.5,2.45,14.4,212.0,46.5,35.95
2018,3,12,8,0,642.0,67.0,2.4,14.8,262.0,86.99,46.67
2018,3,12,8,15,684.0,71.5,2.45,15.45,312.0,130.63,75.02
2018,3,12,8,30,726.0,76.0,2.5,16.1,362.0,181.31,114.77
2018,3,12,8,45,756.5,78.5,2.55,16.7,409.0,228.13,154.72
2018,3,12,9,0,787.0,81.0,2.6,17.3,456.0,277.26,197.7
2018,3,12,9,15,807.0,84.0,2.8,17.75,499.0,325.58,240.6
2018,3,12,9,30,827.0,87.0,3.0,18.2,542.0,374.66,283.54
2018,3,12,9,45,750.0,117.0,3.15,18.6,551.5,407.1,313.52
2018,3,12,10,0,673.0,147.0,3.3,19.0,561.0,434.21,337.64
2018,3,12,10,15,519.5,213.5,3.35,19.15,543.0,449.64,351.02
2018,3,12,10,30,366.0,280.0,3.4,19.3,525.0,453.19,353.57
2018,3,12,10,45,403.0,278.5,3.5,19.5,557.0,488.99,381.64
2018,3,12,11,0,440.0,277.0,3.6,19.7,589.0,525.75,410.11
2018,3,12,11,15,577.5,225.0,3.65,19.75,645.0,580.9,454.19
2018,3,12,11,30,715.0,173.0,3.7,19.8,701.0,641.85,502.3
2018,3,12,11,45,578.0,204.5,3.75,19.85,634.5,599.04,469.06
2018,3,12,12,0,441.0,236.0,3.8,19.9,568.0,547.28,428.88
2018,3,12,12,15,229.5,232.0,3.85,19.9,405.0,397.81,312.99
2018,3,12,12,30,18.0,228.0,3.9,19.9,242.0,234.78,182.01
2018,3,12,12,45,10.0,188.0,3.95,19.95,195.5,190.21,147.25
2018,3,12,13,0,2.0,148.0,4.0,20.0,149.0,145.23,111.53
2018,3,12,13,15,29.5,201.5,4.0,19.9,222.5,222.25,173.54
2018,3,12,13,30,57.0,255.0,4.0,19.8,296.0,298.65,233.98
2018,3,12,13,45,36.0,229.5,4.05,19.75,255.0,257.4,201.39
2018,3,12,14,0,15.0,204.0,4.1,19.7,214.0,211.55,165.11
2018,3,12,14,15,8.5,164.0,4.1,19.6,169.5,166.78,129.8
2018,3,12,14,30,2.0,124.0,4.1,19.5,125.0,122.13,94.11
2018,3,12,14,45,42.0,141.5,4.05,19.35,165.5,172.89,136.68
2018,3,12,15,0,82.0,159.0,4.0,19.2,206.0,226.01,180.64
2018,3,12,15,15,81.0,138.0,4.0,19.2,181.5,202.06,161.76
2018,3,12,15,30,80.0,117.0,4.0,19.2,157.0,177.66,142.46
2018,3,12,15,45,90.0,108.5,3.9,18.75,149.5,173.63,139.94
2018,3,12,16,0,100.0,100.0,3.8,18.3,142.0,168.74,136.55
2018,3,12,16,15,95.5,109.5,3.65,17.9,145.5,174.89,141.61
2018,3,12,16,30,91.0,119.0,3.5,17.5,149.0,182.46,147.67
2018,3,12,16,45,69.0,87.0,3.4,17.05,107.5,132.26,105.93
2018,3,12,17,0,47.0,55.0,3.3,16.6,66.0,83.07,64.48
2018,3,12,17,15,68.0,43.5,3.35,16.35,55.0,78.18,59.56
2018,3,12,17,30,89.0,32.0,3.4,16.1,44.0,76.66,56.37
2018,3,12,17,45,54.5,20.5,3.5,15.8,27.0,48.62,28.83
2018,3,12,18,0,20.0,9.0,3.6,15.5,10.0,14.73,0.0
2018,3,12,18,15,10.0,4.5,3.55,15.4,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.4,13.85,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.4,13.8,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.5,3.4,13.75,3.5,3.37,0.0
2018,3,13,7,0,0.0,6.0,3.4,13.7,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,3.35,13.65,7.5,7.23,0.72
2018,3,13,7,30,0.0,9.0,3.3,13.6,9.0,8.67,2.11
2018,3,13,7,45,0.0,10.5,3.25,13.6,10.5,10.12,3.04
2018,3,13,8,0,0.0,12.0,3.2,13.6,12.0,11.57,4.3
2018,3,13,8,15,0.0,14.5,3.2,13.6,14.5,13.99,6.37
2018,3,13,8,30,0.0,17.0,3.2,13.6,17.0,16.4,8.42
2018,3,13,8,45,0.0,23.0,3.25,13.6,23.0,22.2,13.34
2018,3,13,9,0,0.0,29.0,3.3,13.6,29.0,28.0,18.22
2018,3,13,9,15,0.0,42.0,3.35,13.75,42.0,40.58,28.79
2018,3,13,9,30,0.0,55.0,3.4,13.9,55.0,53.17,39.26
2018,3,13,9,45,0.0,70.5,3.45,14.05,70.5,68.19,51.68
2018,3,13,10,0,0.0,86.0,3.5,14.2,86.0,83.22,64.01
2018,3,13,10,15,1.0,102.5,3.55,14.35,103.0,99.6,77.36
2018,3,13,10,30,2.0,119.0,3.6,14.5,120.0,115.97,90.61
2018,3,13,10,45,42.5,197.0,3.7,14.7,227.0,212.29,169.09
2018,3,13,11,0,83.0,275.0,3.8,14.9,334.0,312.08,248.47
2018,3,13,11,15,165.5,306.5,3.85,15.0,428.0,398.09,316.69
2018,3,13,11,30,248.0,338.0,3.9,15.1,522.0,490.02,388.35
2018,3,13,11,45,166.5,313.0,3.95,15.25,437.0,418.51,331.87
2018,3,13,12,0,85.0,288.0,4.0,15.4,352.0,340.44,269.8
2018,3,13,12,15,161.0,317.5,4.0,15.45,439.5,430.36,341.5
2018,3,13,12,30,237.0,347.0,4.0,15.5,527.0,521.25,412.1
2018,3,13,12,45,204.5,351.0,4.05,15.55,505.5,506.07,399.61
2018,3,13,13,0,172.0,355.0,4.1,15.6,484.0,489.58,386.52
2018,3,13,13,15,152.0,340.0,4.05,15.6,452.0,462.49,365.8
2018,3,13,13,30,132.0,325.0,4.0,15.6,420.0,434.41,344.25
2018,3,13,13,45,143.0,314.5,3.95,15.6,415.0,434.42,345.11
2018,3,13,14,0,154.0,304.0,3.9,15.6,410.0,433.72,345.38
2018,3,13,14,15,169.0,293.5,3.85,15.55,405.0,435.32,347.62
2018,3,13,14,30,184.0,283.0,3.8,15.5,400.0,435.96,349.16
2018,3,13,14,45,226.0,265.0,3.75,15.5,400.5,447.42,359.82
2018,3,13,15,0,268.0,247.0,3.7,15.5,401.0,463.93,374.18
2018,3,13,15,15,249.0,228.5,3.7,15.5,363.5,427.07,345.82
2018,3,13,15,30,230.0,210.0,3.7,15.5,326.0,390.04,317.2
2018,3,13,15,45,223.5,192.0,3.45,15.15,295.5,354.37,289.71
2018,3,13,16,0,217.0,174.0,3.2,14.8,265.0,325.79,267.37
2018,3,13,16,15,143.5,150.0,2.9,14.45,207.0,250.43,205.53
2018,3,13,16,30,70.0,126.0,2.6,14.1,149.0,172.89,140.98
2018,3,13,16,45,35.5,101.0,2.35,13.75,112.5,125.89,101.47
2018,3,13,17,0,1.0,76.0,2.1,13.4,76.0,77.34,60.17
2018,3,13,17,15,0.5,57.5,1.95,13.0,57.5,58.26,43.71
2018,3,13,17,30,0.0,39.0,1.8,12.6,39.0,38.87,26.76
2018,3,13,17,45,0.0,25.0,1.65,12.15,25.0,24.67,12.95
2018,3,13,18,0,0.0,11.0,1.5,11.7,11.0,10.81,0.0
2018,3,13,18,15,0.0,5.5,1.45,11.6,5.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,14,6,15,16.5,5.0,2.15,9.55,5.5,0.0,0.0
2018,3,14,6,30,33.0,10.0,2.3,10.1,11.0,9.83,0.0
2018,3,14,6,45,16.5,23.5,2.4,10.6,24.0,21.76,6.24
2018,3,14,7,0,0.0,37.0,2.5,11.1,37.0,34.77,24.33
2018,3,14,7,15,4.5,56.5,2.65,11.3,57.5,52.22,40.75
2018,3,14,7,30,9.0,76.0,2.8,11.5,78.0,69.48,56.69
