Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,7,45,8.5,80.0,2.95,11.65,82.5,74.75,58.49
2018,3,14,8,0,8.0,84.0,3.1,11.8,87.0,80.04,62.87
2018,3,14,8,15,4.0,63.0,3.15,11.8,64.5,61.38,47.0
2018,3,14,8,30,0.0,42.0,3.2,11.8,42.0,40.56,29.27
2018,3,14,8,45,0.0,34.5,3.25,11.85,34.5,33.32,22.98
2018,3,14,9,0,0.0,27.0,3.3,11.9,27.0,26.07,16.7
2018,3,14,9,15,0.0,28.5,3.35,11.9,28.5,27.53,17.89
2018,3,14,9,30,0.0,30.0,3.4,11.9,30.0,28.98,19.06
2018,3,14,9,45,0.5,51.0,3.4,11.85,51.5,49.51,36.39
2018,3,14,10,0,1.0,72.0,3.4,11.8,73.0,70.11,53.62
2018,3,14,10,15,94.0,165.5,3.35,11.85,229.5,202.83,163.83
2018,3,14,10,30,187.0,259.0,3.3,11.9,386.0,343.47,277.14
2018,3,14,10,45,444.0,219.5,3.3,11.95,535.0,461.46,372.89
2018,3,14,11,0,701.0,180.0,3.3,12.0,684.0,599.24,482.11
2018,3,14,11,15,703.0,183.0,3.25,12.0,698.5,627.81,503.85
2018,3,14,11,30,705.0,186.0,3.2,12.0,713.0,654.59,524.51
2018,3,14,11,45,663.5,202.5,3.1,12.05,703.0,662.23,529.46
2018,3,14,12,0,622.0,219.0,3.0,12.1,693.0,666.05,531.44
2018,3,14,12,15,566.5,242.5,3.0,12.15,675.0,661.88,527.38
2018,3,14,12,30,511.0,266.0,3.0,12.2,657.0,655.16,521.32
2018,3,14,12,45,464.0,276.0,2.95,12.3,628.5,638.58,508.02
2018,3,14,13,0,417.0,286.0,2.9,12.4,600.0,619.48,492.81
2018,3,14,13,15,405.0,283.5,2.9,12.45,583.5,613.13,488.34
2018,3,14,13,30,393.0,281.0,2.9,12.5,567.0,605.15,482.57
2018,3,14,13,45,598.5,205.0,2.9,12.55,625.0,692.78,553.91
2018,3,14,14,0,804.0,129.0,2.9,12.6,683.0,771.14,614.41
2018,3,14,14,15,863.5,103.0,2.9,12.6,675.0,784.46,624.49
2018,3,14,14,30,923.0,77.0,2.9,12.6,667.0,789.28,629.05
2018,3,14,14,45,912.0,75.0,2.95,12.65,630.5,766.35,613.62
2018,3,14,15,0,901.0,73.0,3.0,12.7,594.0,740.77,596.39
2018,3,14,15,15,884.5,71.5,3.0,12.7,551.5,709.4,574.58
2018,3,14,15,30,868.0,70.0,3.0,12.7,509.0,676.03,551.09
2018,3,14,15,45,843.5,68.0,3.05,12.55,461.5,635.1,521.64
2018,3,14,16,0,819.0,66.0,3.1,12.4,414.0,596.88,492.3
2018,3,14,16,15,710.0,75.0,3.05,12.15,350.0,518.82,429.89
2018,3,14,16,30,601.0,84.0,3.0,11.9,286.0,444.43,369.1
2018,3,14,16,45,514.5,75.5,2.95,11.65,228.5,367.92,305.56
2018,3,14,17,0,428.0,67.0,2.9,11.4,171.0,296.82,244.87
2018,3,14,17,15,455.0,54.0,2.9,11.0,140.5,276.42,224.25
2018,3,14,17,30,482.0,41.0,2.9,10.6,110.0,252.89,198.28
2018,3,14,17,45,336.5,31.5,2.85,10.15,70.0,170.38,119.17
2018,3,14,18,0,191.0,22.0,2.8,9.7,30.0,88.96,0.0
2018,3,14,18,15,95.5,11.0,2.8,9.6,15.0,10.81,0.0
2018,3,14,18,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,6,15,68.5,9.0,2.9,8.2,10.5,0.0,0.0
2018,3,15,6,30,137.0,18.0,3.1,8.8,21.0,17.69,0.0
2018,3,15,6,45,152.5,25.5,3.25,9.4,37.5,19.87,7.14
2018,3,15,7,0,168.0,33.0,3.4,10.0,54.0,24.82,15.98
2018,3,15,7,15,92.0,53.5,3.55,10.25,66.0,46.2,35.66
2018,3,15,7,30,16.0,74.0,3.7,10.5,78.0,68.14,55.76
2018,3,15,7,45,12.5,70.5,3.9,10.8,74.0,67.11,52.07
2018,3,15,8,0,9.0,67.0,4.1,11.1,70.0,65.26,50.35
2018,3,15,8,15,4.5,61.0,4.15,11.2,62.5,59.53,45.5
2018,3,15,8,30,0.0,55.0,4.2,11.3,55.0,53.14,40.11
2018,3,15,8,45,0.0,48.5,4.3,11.45,48.5,46.86,34.59
2018,3,15,9,0,0.0,42.0,4.4,11.6,42.0,40.58,29.1
2018,3,15,9,15,2.0,77.0,4.45,11.75,78.0,75.13,58.24
2018,3,15,9,30,4.0,112.0,4.5,11.9,114.0,109.34,86.72
2018,3,15,9,45,22.5,163.5,4.55,12.05,177.5,163.53,131.32
2018,3,15,10,0,41.0,215.0,4.6,12.2,241.0,220.65,177.8
2018,3,15,10,15,101.5,240.0,4.7,12.3,308.5,274.85,221.88
2018,3,15,10,30,162.0,265.0,4.8,12.4,376.0,336.33,271.72
2018,3,15,10,45,226.5,287.0,4.9,12.55,448.0,400.44,323.38
2018,3,15,11,0,291.0,309.0,5.0,12.7,520.0,470.95,379.58
2018,3,15,11,15,240.5,321.0,5.1,12.7,498.0,461.58,371.58
2018,3,15,11,30,190.0,333.0,5.2,12.7,476.0,448.43,360.56
2018,3,15,11,45,135.0,294.0,5.25,12.75,396.0,380.0,306.1
2018,3,15,12,0,80.0,255.0,5.3,12.8,316.0,307.54,247.62
2018,3,15,12,15,84.0,282.5,5.35,12.75,347.0,338.19,272.28
2018,3,15,12,30,88.0,310.0,5.4,12.7,378.0,370.98,298.32
2018,3,15,12,45,117.0,315.5,5.45,12.7,404.5,405.17,326.27
2018,3,15,13,0,146.0,321.0,5.5,12.7,431.0,436.66,352.06
2018,3,15,13,15,177.0,314.5,5.45,12.65,445.5,457.59,369.68
2018,3,15,13,30,208.0,308.0,5.4,12.6,460.0,478.06,386.97
2018,3,15,13,45,161.0,306.0,5.35,12.55,421.5,440.99,356.86
2018,3,15,14,0,114.0,304.0,5.3,12.5,383.0,403.66,326.49
2018,3,15,14,15,140.0,299.5,5.25,12.45,392.5,420.55,341.26
2018,3,15,14,30,166.0,295.0,5.2,12.4,402.0,436.53,355.16
2018,3,15,14,45,110.5,259.5,5.15,12.4,329.0,356.57,290.71
2018,3,15,15,0,55.0,224.0,5.1,12.4,256.0,270.39,220.37
2018,3,15,15,15,63.5,196.5,5.1,12.4,231.0,247.14,202.42
2018,3,15,15,30,72.0,169.0,5.1,12.4,206.0,223.05,183.45
2018,3,15,15,45,111.5,173.0,5.0,12.3,224.0,260.41,215.63
2018,3,15,16,0,151.0,177.0,4.9,12.2,242.0,289.07,240.26
2018,3,15,16,15,142.0,156.5,4.8,12.05,211.5,257.89,214.61
2018,3,15,16,30,133.0,136.0,4.7,11.9,181.0,226.8,188.69
2018,3,15,16,45,75.0,112.0,4.6,11.8,136.5,159.69,131.44
2018,3,15,17,0,17.0,88.0,4.5,11.7,92.0,98.65,78.88
2018,3,15,17,15,9.0,66.5,4.4,11.55,68.5,72.31,55.96
2018,3,15,17,30,1.0,45.0,4.3,11.4,45.0,46.16,33.09
2018,3,15,17,45,0.5,28.5,4.2,11.25,28.5,28.9,16.9
2018,3,15,18,0,0.0,12.0,4.1,11.1,12.0,11.58,0.0
2018,3,15,18,15,0.0,6.0,4.05,11.05,6.0,5.9,0.0
2018,3,15,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.5,2.85,9.15,3.5,0.0,0.0
2018,3,16,6,30,0.0,7.0,3.0,9.3,7.0,6.88,0.0
2018,3,16,6,45,0.0,18.5,3.2,9.4,18.5,17.86,7.03
2018,3,16,7,0,0.0,30.0,3.4,9.5,30.0,28.97,19.75
2018,3,16,7,15,26.0,46.0,3.45,9.55,52.0,42.84,32.82
2018,3,16,7,30,52.0,62.0,3.5,9.6,74.0,53.51,42.85
2018,3,16,7,45,37.5,76.0,3.6,9.6,85.5,70.47,54.7
2018,3,16,8,0,23.0,90.0,3.7,9.6,97.0,84.39,66.53
2018,3,16,8,15,100.0,113.0,3.75,9.7,153.0,112.72,87.04
2018,3,16,8,30,177.0,136.0,3.8,9.8,209.0,148.57,114.16
2018,3,16,8,45,363.0,141.0,3.85,9.85,314.0,203.24,154.2
2018,3,16,9,0,549.0,146.0,3.9,9.9,419.0,280.73,215.43
2018,3,16,9,15,474.5,128.5,3.95,10.05,379.0,269.32,211.23
2018,3,16,9,30,400.0,111.0,4.0,10.2,339.0,248.24,198.07
2018,3,16,9,45,495.0,100.5,4.0,10.3,402.0,299.03,241.44
2018,3,16,10,0,590.0,90.0,4.0,10.4,465.0,358.82,292.05
2018,3,16,10,15,746.0,94.0,4.1,10.55,591.5,467.76,381.27
2018,3,16,10,30,902.0,98.0,4.2,10.7,718.0,589.68,478.79
2018,3,16,10,45,713.0,158.0,4.25,10.85,659.0,566.33,460.14
2018,3,16,11,0,524.0,218.0,4.3,11.0,600.0,531.88,431.94
2018,3,16,11,15,532.5,224.0,4.4,11.15,619.5,562.09,456.37
2018,3,16,11,30,541.0,230.0,4.5,11.3,639.0,591.41,479.57
2018,3,16,11,45,641.5,208.0,4.6,11.4,698.5,658.37,533.3
2018,3,16,12,0,742.0,186.0,4.7,11.5,758.0,727.2,587.76
2018,3,16,12,15,802.5,159.0,4.8,11.6,778.5,762.05,615.71
2018,3,16,12,30,863.0,132.0,4.9,11.7,799.0,796.07,641.41
2018,3,16,12,45,896.0,116.5,4.95,11.75,803.5,816.53,656.83
2018,3,16,13,0,929.0,101.0,5.0,11.8,808.0,836.18,671.84
2018,3,16,13,15,843.0,133.0,5.05,11.8,765.0,810.49,653.27
2018,3,16,13,30,757.0,165.0,5.1,11.8,722.0,780.9,631.99
2018,3,16,13,45,621.5,209.5,5.15,11.85,657.5,720.81,584.95
2018,3,16,14,0,486.0,254.0,5.2,11.9,593.0,657.48,534.03
2018,3,16,14,15,604.5,201.5,5.2,11.8,605.0,695.91,568.07
2018,3,16,14,30,723.0,149.0,5.2,11.7,617.0,726.94,595.71
2018,3,16,14,45,795.5,119.0,5.2,11.65,607.0,737.8,605.26
2018,3,16,15,0,868.0,89.0,5.2,11.6,597.0,745.2,612.41
2018,3,16,15,15,850.0,86.5,5.2,11.6,554.0,712.3,588.43
2018,3,16,15,30,832.0,84.0,5.2,11.6,511.0,677.51,562.95
2018,3,16,15,45,807.0,81.0,5.05,11.35,463.5,635.86,530.95
2018,3,16,16,0,782.0,78.0,4.9,11.1,416.0,593.22,497.01
2018,3,16,16,15,746.5,74.5,4.65,10.9,365.5,543.04,455.81
2018,3,16,16,30,711.0,71.0,4.4,10.7,315.0,495.66,415.85
2018,3,16,16,45,658.5,65.5,4.2,10.45,263.0,435.69,364.74
2018,3,16,17,0,606.0,60.0,4.0,10.2,211.0,378.26,314.25
2018,3,16,17,15,522.0,53.0,3.8,9.9,161.5,308.08,252.04
2018,3,16,17,30,438.0,46.0,3.6,9.6,112.0,243.89,193.53
2018,3,16,17,45,302.0,35.0,3.4,9.35,72.0,163.75,118.74
2018,3,16,18,0,166.0,24.0,3.2,9.1,32.0,88.37,0.0
2018,3,16,18,15,83.0,12.0,3.15,9.0,16.0,33.58,0.0
2018,3,16,18,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,17,6,15,13.0,6.5,1.4,8.35,7.0,0.0,0.0
2018,3,17,6,30,26.0,13.0,1.4,8.7,14.0,12.78,0.0
2018,3,17,6,45,74.5,30.0,1.45,9.05,38.5,24.91,13.25
2018,3,17,7,0,123.0,47.0,1.5,9.4,63.0,38.27,28.06
2018,3,17,7,15,100.5,67.0,1.55,9.6,84.0,56.36,44.98
2018,3,17,7,30,78.0,87.0,1.6,9.8,105.0,71.86,59.34
2018,3,17,7,45,51.0,88.5,1.65,10.0,101.5,81.12,63.31
2018,3,17,8,0,24.0,90.0,1.7,10.2,98.0,84.76,66.57
2018,3,17,8,15,210.0,98.0,1.7,10.3,185.0,111.91,81.1
2018,3,17,8,30,396.0,106.0,1.7,10.4,272.0,161.55,115.55
2018,3,17,8,45,380.5,120.5,1.7,10.5,295.0,192.04,143.53
2018,3,17,9,0,365.0,135.0,1.7,10.6,318.0,220.78,170.01
2018,3,17,9,15,285.5,183.5,1.7,10.75,334.5,259.31,204.83
2018,3,17,9,30,206.0,232.0,1.7,10.9,351.0,289.75,231.21
2018,3,17,9,45,272.0,247.0,1.7,11.05,414.5,339.68,271.0
2018,3,17,10,0,338.0,262.0,1.7,11.2,478.0,398.64,317.57
2018,3,17,10,15,374.5,267.5,1.7,11.35,518.0,438.97,349.32
2018,3,17,10,30,411.0,273.0,1.7,11.5,558.0,479.92,381.33
2018,3,17,10,45,385.5,292.5,1.7,11.65,567.0,501.87,397.74
2018,3,17,11,0,360.0,312.0,1.7,11.8,576.0,519.87,410.91
2018,3,17,11,15,334.0,316.0,1.75,11.85,565.0,520.77,411.62
2018,3,17,11,30,308.0,320.0,1.8,11.9,554.0,519.21,410.44
2018,3,17,11,45,326.5,307.0,1.85,12.0,558.0,530.72,420.01
2018,3,17,12,0,345.0,294.0,1.9,12.1,562.0,541.81,429.18
2018,3,17,12,15,300.5,322.0,2.0,12.15,555.5,545.09,430.73
2018,3,17,12,30,256.0,350.0,2.1,12.2,549.0,546.34,430.71
2018,3,17,12,45,221.5,355.5,2.2,12.2,526.5,527.7,416.53
2018,3,17,13,0,187.0,361.0,2.3,12.2,504.0,510.68,403.49
2018,3,17,13,15,279.0,325.5,2.4,12.15,534.0,556.38,441.59
2018,3,17,13,30,371.0,290.0,2.5,12.1,564.0,596.73,475.2
2018,3,17,13,45,452.0,254.5,2.6,12.1,578.5,632.67,504.99
2018,3,17,14,0,533.0,219.0,2.7,12.1,593.0,660.28,528.67
2018,3,17,14,15,567.0,206.0,2.7,12.05,588.5,671.14,538.16
2018,3,17,14,30,601.0,193.0,2.7,12.0,584.0,681.95,547.66
2018,3,17,14,45,530.5,177.0,2.65,11.95,508.0,601.5,487.19
2018,3,17,15,0,460.0,161.0,2.6,11.9,432.0,524.12,428.33
2018,3,17,15,15,434.0,141.0,2.6,11.9,382.0,475.19,391.33
2018,3,17,15,30,408.0,121.0,2.6,11.9,332.0,425.62,352.98
2018,3,17,15,45,279.5,110.0,2.5,11.75,248.5,317.79,264.96
2018,3,17,16,0,151.0,99.0,2.4,11.6,165.0,207.98,173.17
2018,3,17,16,15,167.5,90.5,2.3,11.35,155.5,204.5,171.01
2018,3,17,16,30,184.0,82.0,2.2,11.1,146.0,199.44,166.88
2018,3,17,16,45,306.0,78.0,2.05,10.85,164.0,262.28,219.39
2018,3,17,17,0,428.0,74.0,1.9,10.6,182.0,306.69,253.77
2018,3,17,17,15,432.0,60.5,1.9,10.15,148.0,277.82,226.35
2018,3,17,17,30,436.0,47.0,1.9,9.7,114.0,245.61,194.49
2018,3,17,17,45,305.5,35.5,1.85,9.3,73.5,166.58,121.91
2018,3,17,18,0,175.0,24.0,1.8,8.9,33.0,92.21,0.0
2018,3,17,18,15,87.5,12.0,1.8,8.75,16.5,35.0,0.0
2018,3,17,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,6,15,82.5,10.0,1.15,7.55,13.5,0.0,0.0
2018,3,18,6,30,165.0,20.0,1.2,7.8,27.0,19.66,0.0
2018,3,18,6,45,141.5,31.5,1.25,8.05,43.0,24.48,13.82
2018,3,18,7,0,118.0,43.0,1.3,8.3,59.0,35.22,25.64
2018,3,18,7,15,95.0,67.5,1.3,8.7,84.0,56.87,45.68
2018,3,18,7,30,72.0,92.0,1.3,9.1,109.0,79.22,66.15
2018,3,18,7,45,143.5,109.5,1.35,9.45,154.0,96.74,74.32
2018,3,18,8,0,215.0,127.0,1.4,9.8,199.0,123.17,91.34
2018,3,18,8,15,279.5,135.0,1.45,10.3,244.0,152.98,112.47
2018,3,18,8,30,344.0,143.0,1.5,10.8,289.0,184.57,136.57
2018,3,18,8,45,302.5,169.0,1.55,11.3,308.0,220.2,168.77
2018,3,18,9,0,261.0,195.0,1.6,11.8,327.0,247.27,193.2
2018,3,18,9,15,171.5,223.5,1.65,12.15,313.5,259.67,205.84
2018,3,18,9,30,82.0,252.0,1.7,12.5,300.0,262.94,209.67
2018,3,18,9,45,103.0,274.5,1.75,12.85,338.5,297.62,236.82
2018,3,18,10,0,124.0,297.0,1.8,13.2,377.0,331.46,263.0
2018,3,18,10,15,176.0,311.5,1.75,13.45,431.0,379.24,299.92
2018,3,18,10,30,228.0,326.0,1.7,13.7,485.0,430.94,339.4
2018,3,18,10,45,238.0,336.5,1.6,13.9,507.5,457.54,358.91
2018,3,18,11,0,248.0,347.0,1.5,14.1,530.0,483.49,377.79
2018,3,18,11,15,248.0,356.0,1.45,14.15,542.5,502.96,391.86
2018,3,18,11,30,248.0,365.0,1.4,14.2,555.0,521.89,405.41
2018,3,18,11,45,257.5,368.0,1.35,14.25,567.0,541.31,419.45
2018,3,18,12,0,267.0,371.0,1.3,14.3,579.0,560.44,433.17
2018,3,18,12,15,221.5,374.5,1.3,14.2,547.5,535.71,414.34
2018,3,18,12,30,176.0,378.0,1.3,14.1,516.0,510.38,395.2
2018,3,18,12,45,161.0,376.0,1.3,14.0,501.0,501.7,389.02
2018,3,18,13,0,146.0,374.0,1.3,13.9,486.0,492.1,382.02
2018,3,18,13,15,136.0,363.0,1.3,13.85,466.0,476.58,370.84
2018,3,18,13,30,126.0,352.0,1.3,13.8,446.0,460.32,359.12
2018,3,18,13,45,93.5,331.5,1.3,13.7,400.0,409.54,320.96
2018,3,18,14,0,61.0,311.0,1.3,13.6,354.0,363.82,286.22
2018,3,18,14,15,49.5,286.5,1.3,13.5,320.5,330.37,261.12
2018,3,18,14,30,38.0,262.0,1.3,13.4,287.0,296.69,235.44
2018,3,18,14,45,24.5,231.0,1.3,13.3,247.0,247.99,197.54
2018,3,18,15,0,11.0,200.0,1.3,13.2,207.0,206.41,164.7
2018,3,18,15,15,53.0,197.0,1.3,13.2,225.0,240.58,194.06
2018,3,18,15,30,95.0,194.0,1.3,13.2,243.0,274.32,222.46
2018,3,18,15,45,119.5,188.0,1.15,12.85,244.0,283.66,230.82
2018,3,18,16,0,144.0,182.0,1.0,12.5,245.0,291.55,237.94
2018,3,18,16,15,153.5,160.0,0.95,12.3,220.0,269.96,221.2
2018,3,18,16,30,163.0,138.0,0.9,12.1,195.0,247.09,203.1
2018,3,18,16,45,147.0,118.5,0.85,11.85,163.5,212.38,174.42
2018,3,18,17,0,131.0,99.0,0.8,11.6,132.0,178.48,145.75
2018,3,18,17,15,104.0,78.0,0.85,11.45,100.5,138.57,111.39
2018,3,18,17,30,77.0,57.0,0.9,11.3,69.0,100.39,77.95
2018,3,18,17,45,47.5,38.5,0.9,11.15,45.0,66.59,47.14
2018,3,18,18,0,18.0,20.0,0.9,11.0,21.0,27.43,0.0
2018,3,18,18,15,9.0,10.0,0.95,10.95,10.5,12.24,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,19,6,15,76.5,10.0,2.25,6.85,13.5,9.83,0.0
2018,3,19,6,30,153.0,20.0,2.3,7.5,27.0,15.93,0.0
2018,3,19,6,45,234.0,33.5,2.4,8.15,59.5,26.03,15.65
2018,3,19,7,0,315.0,47.0,2.5,8.8,92.0,35.61,25.99
2018,3,19,7,15,431.5,55.5,2.6,9.35,145.0,40.69,31.09
2018,3,19,7,30,548.0,64.0,2.7,9.9,198.0,44.75,34.99
2018,3,19,7,45,644.0,65.5,2.75,10.4,258.0,74.08,40.6
2018,3,19,8,0,740.0,67.0,2.8,10.9,318.0,123.31,69.04
2018,3,19,8,15,710.0,81.5,3.0,11.45,353.0,168.01,105.97
2018,3,19,8,30,680.0,96.0,3.2,12.0,388.0,212.66,146.6
2018,3,19,8,45,593.0,130.0,3.4,12.55,405.5,257.01,189.72
2018,3,19,9,0,506.0,164.0,3.6,13.1,423.0,292.03,223.88
2018,3,19,9,15,528.5,172.0,3.55,13.4,463.0,333.5,259.7
2018,3,19,9,30,551.0,180.0,3.5,13.7,503.0,376.4,296.14
2018,3,19,9,45,557.0,191.0,3.4,14.05,535.5,415.94,329.22
2018,3,19,10,0,563.0,202.0,3.3,14.4,568.0,455.12,361.15
2018,3,19,10,15,551.5,219.0,3.2,14.65,591.5,490.07,389.0
2018,3,19,10,30,540.0,236.0,3.1,14.9,615.0,523.15,414.62
2018,3,19,10,45,554.5,241.0,2.95,15.15,641.5,558.9,441.83
2018,3,19,11,0,569.0,246.0,2.8,15.4,668.0,594.35,468.19
2018,3,19,11,15,476.0,286.0,2.75,15.7,644.5,590.58,463.3
2018,3,19,11,30,383.0,326.0,2.7,16.0,621.0,580.01,453.16
2018,3,19,11,45,306.5,351.5,2.65,16.25,589.0,562.11,437.91
2018,3,19,12,0,230.0,377.0,2.6,16.5,557.0,538.42,418.18
2018,3,19,12,15,289.0,357.5,2.45,16.75,584.0,573.9,445.35
2018,3,19,12,30,348.0,338.0,2.3,17.0,611.0,608.35,471.1
2018,3,19,12,45,390.0,325.0,2.2,17.2,628.5,635.93,491.42
2018,3,19,13,0,432.0,312.0,2.1,17.4,646.0,666.93,513.93
2018,3,19,13,15,330.5,333.5,1.95,17.5,586.0,608.4,468.61
2018,3,19,13,30,229.0,355.0,1.8,17.6,526.0,546.94,421.34
2018,3,19,13,45,254.5,339.0,1.7,17.7,524.0,559.28,431.38
2018,3,19,14,0,280.0,323.0,1.6,17.8,522.0,564.72,435.95
2018,3,19,14,15,278.0,309.0,1.5,17.55,499.5,548.92,425.04
2018,3,19,14,30,276.0,295.0,1.4,17.3,477.0,531.97,413.43
2018,3,19,14,45,281.0,273.5,1.3,17.1,449.5,511.15,399.17
2018,3,19,15,0,286.0,252.0,1.2,16.9,422.0,488.87,383.75
2018,3,19,15,15,267.5,236.5,1.2,16.9,386.5,454.75,358.93
2018,3,19,15,30,249.0,221.0,1.2,16.9,351.0,420.47,333.74
2018,3,19,15,45,277.0,196.5,1.0,16.5,329.0,407.35,325.04
2018,3,19,16,0,305.0,172.0,0.8,16.1,307.0,391.45,313.67
2018,3,19,16,15,370.0,139.5,0.8,15.8,284.0,393.85,317.23
2018,3,19,16,30,435.0,107.0,0.8,15.5,261.0,382.46,309.36
2018,3,19,16,45,483.0,86.0,0.85,15.2,232.0,371.52,300.6
2018,3,19,17,0,531.0,65.0,0.9,14.9,203.0,352.89,284.29
2018,3,19,17,15,431.0,57.5,1.0,14.45,153.0,277.07,221.26
2018,3,19,17,30,331.0,50.0,1.1,14.0,103.0,207.78,162.22
2018,3,19,17,45,224.5,36.5,1.2,13.55,66.5,140.22,102.56
2018,3,19,18,0,118.0,23.0,1.3,13.1,30.0,74.95,11.3
2018,3,19,18,15,59.0,11.5,1.4,12.85,15.0,27.26,0.0
2018,3,19,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,1.25,11.2,4.0,3.93,0.0
2018,3,20,6,30,0.0,8.0,1.5,11.2,8.0,7.71,0.0
2018,3,20,6,45,0.0,16.0,1.75,11.25,16.0,15.43,7.13
2018,3,20,7,0,0.0,24.0,2.0,11.3,24.0,23.16,14.84
2018,3,20,7,15,0.0,34.0,2.25,11.35,34.0,32.82,23.85
2018,3,20,7,30,0.0,44.0,2.5,11.4,44.0,42.5,32.78
2018,3,20,7,45,0.0,52.0,2.7,11.5,52.0,50.24,37.75
2018,3,20,8,0,0.0,60.0,2.9,11.6,60.0,57.98,44.35
2018,3,20,8,15,0.0,62.0,3.0,11.7,62.0,59.92,45.89
2018,3,20,8,30,0.0,64.0,3.1,11.8,64.0,61.86,47.39
2018,3,20,8,45,0.0,68.5,3.15,11.9,68.5,66.22,50.92
2018,3,20,9,0,0.0,73.0,3.2,12.0,73.0,70.59,54.43
2018,3,20,9,15,0.0,105.5,3.3,12.05,105.5,101.67,80.33
2018,3,20,9,30,0.0,138.0,3.4,12.1,138.0,132.26,105.48
2018,3,20,9,45,0.0,135.5,3.55,12.15,135.5,130.2,103.46
2018,3,20,10,0,0.0,133.0,3.7,12.2,133.0,128.04,101.45
2018,3,20,10,15,0.5,137.5,3.75,12.25,138.0,132.72,105.1
2018,3,20,10,30,1.0,142.0,3.8,12.3,143.0,137.44,108.79
2018,3,20,10,45,0.5,125.5,3.9,12.35,126.0,121.54,95.55
2018,3,20,11,0,0.0,109.0,4.0,12.4,109.0,105.47,82.21
2018,3,20,11,15,0.0,109.5,4.1,12.45,109.5,105.98,82.55
2018,3,20,11,30,0.0,110.0,4.2,12.5,110.0,106.49,82.9
2018,3,20,11,45,0.0,113.5,4.3,12.55,113.5,109.91,85.64
2018,3,20,12,0,0.0,117.0,4.4,12.6,117.0,113.33,88.41
2018,3,20,12,15,0.0,104.5,4.5,12.6,104.5,101.24,78.47
2018,3,20,12,30,0.0,92.0,4.6,12.6,92.0,89.13,68.51
2018,3,20,12,45,0.0,79.0,4.7,12.65,79.0,76.51,58.1
2018,3,20,13,0,0.0,66.0,4.8,12.7,66.0,63.9,47.68
2018,3,20,13,15,0.0,60.0,4.55,12.7,60.0,58.08,42.89
2018,3,20,13,30,0.0,54.0,4.3,12.7,54.0,52.26,38.09
2018,3,20,13,45,0.0,54.5,4.1,12.7,54.5,52.74,38.54
2018,3,20,14,0,0.0,55.0,3.9,12.7,55.0,53.22,39.0
2018,3,20,14,15,0.0,58.5,3.75,12.75,58.5,56.6,41.89
2018,3,20,14,30,0.0,62.0,3.6,12.8,62.0,59.98,44.79
2018,3,20,14,45,0.0,63.0,3.5,12.8,63.0,60.94,45.7
2018,3,20,15,0,0.0,64.0,3.4,12.8,64.0,61.9,46.62
2018,3,20,15,15,0.0,60.0,3.4,12.8,60.0,58.01,43.48
2018,3,20,15,30,0.0,56.0,3.4,12.8,56.0,54.13,40.34
2018,3,20,15,45,0.0,54.5,3.25,12.75,54.5,52.67,39.24
2018,3,20,16,0,0.0,53.0,3.1,12.7,53.0,51.21,38.14
2018,3,20,16,15,0.0,54.0,3.05,12.65,54.0,52.17,39.09
2018,3,20,16,30,0.0,55.0,3.0,12.6,55.0,53.14,40.02
2018,3,20,16,45,0.0,51.5,2.95,12.5,51.5,49.75,37.17
2018,3,20,17,0,0.0,48.0,2.9,12.4,48.0,46.37,34.23
2018,3,20,17,15,0.0,37.5,3.0,12.35,37.5,36.21,25.34
2018,3,20,17,30,0.0,27.0,3.1,12.3,27.0,26.06,16.37
2018,3,20,17,45,0.0,18.5,3.2,12.2,18.5,17.85,8.86
2018,3,20,18,0,0.0,10.0,3.3,12.1,10.0,9.64,0.0
2018,3,20,18,15,0.0,5.0,3.45,12.15,5.0,4.91,0.0
2018,3,20,18,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,12.8,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.7,13.0,3.0,2.89,0.0
2018,3,21,6,45,0.0,4.5,1.7,13.25,4.5,4.33,0.0
2018,3,21,7,0,0.0,6.0,1.7,13.5,6.0,5.78,0.0
2018,3,21,7,15,0.0,9.5,1.8,13.65,9.5,9.16,2.54
2018,3,21,7,30,0.0,13.0,1.9,13.8,13.0,12.53,5.63
2018,3,21,7,45,0.0,14.5,2.0,14.0,14.5,13.98,6.37
2018,3,21,8,0,0.0,16.0,2.1,14.2,16.0,15.43,7.6
2018,3,21,8,15,0.0,18.0,2.15,14.4,18.0,17.37,9.22
2018,3,21,8,30,0.0,20.0,2.2,14.6,20.0,19.3,10.82
2018,3,21,8,45,0.0,30.0,2.25,14.75,30.0,28.97,18.96
2018,3,21,9,0,0.0,40.0,2.3,14.9,40.0,38.65,27.03
2018,3,21,9,15,0.0,61.0,2.4,15.15,61.0,58.98,43.91
2018,3,21,9,30,0.0,82.0,2.5,15.4,82.0,79.34,60.6
2018,3,21,9,45,0.0,98.0,2.6,15.6,98.0,94.78,73.09
2018,3,21,10,0,0.0,114.0,2.7,15.8,114.0,110.05,85.34
2018,3,21,10,15,3.5,156.5,2.95,16.05,159.0,152.32,119.38
2018,3,21,10,30,7.0,199.0,3.2,16.3,204.0,194.84,153.15
2018,3,21,10,45,11.5,228.5,3.4,16.6,237.0,226.09,177.59
2018,3,21,11,0,16.0,258.0,3.6,16.9,270.0,257.8,202.23
2018,3,21,11,15,21.5,280.5,3.75,16.95,297.0,284.0,222.61
2018,3,21,11,30,27.0,303.0,3.9,17.0,324.0,310.68,243.3
2018,3,21,11,45,27.0,304.5,4.0,17.05,325.5,314.29,245.96
2018,3,21,12,0,27.0,306.0,4.1,17.1,327.0,317.81,248.65
2018,3,21,12,15,25.5,303.0,4.1,17.1,323.0,315.69,246.96
2018,3,21,12,30,24.0,300.0,4.1,17.1,319.0,310.63,243.06
2018,3,21,12,45,21.0,287.5,4.1,17.05,304.0,296.97,232.52
2018,3,21,13,0,18.0,275.0,4.1,17.0,289.0,283.05,221.81
2018,3,21,13,15,22.0,281.5,4.1,16.95,298.5,293.5,230.33
2018,3,21,13,30,26.0,288.0,4.1,16.9,308.0,309.21,242.93
2018,3,21,13,45,35.0,293.0,4.1,16.9,319.0,323.12,254.3
2018,3,21,14,0,44.0,298.0,4.1,16.9,330.0,337.08,265.76
2018,3,21,14,15,58.0,293.0,4.15,16.85,333.0,344.47,272.49
2018,3,21,14,30,72.0,288.0,4.2,16.8,336.0,351.48,279.0
2018,3,21,14,45,55.0,262.0,4.2,16.8,297.5,311.34,247.63
2018,3,21,15,0,38.0,236.0,4.2,16.8,259.0,271.33,216.16
2018,3,21,15,15,54.5,223.5,4.2,16.8,254.0,270.92,217.01
2018,3,21,15,30,71.0,211.0,4.2,16.8,249.0,269.62,217.02
2018,3,21,15,45,83.5,191.0,4.3,16.5,231.5,256.13,207.41
2018,3,21,16,0,96.0,171.0,4.4,16.2,214.0,248.76,202.53
2018,3,21,16,15,99.5,152.5,4.35,16.0,192.5,228.98,186.97
2018,3,21,16,30,103.0,134.0,4.3,15.8,171.0,208.58,170.58
2018,3,21,16,45,76.0,112.0,4.3,15.6,137.0,160.34,130.31
2018,3,21,17,0,49.0,90.0,4.3,15.4,103.0,120.55,96.56
2018,3,21,17,15,37.0,74.5,4.35,15.3,83.0,97.6,76.64
2018,3,21,17,30,25.0,59.0,4.4,15.2,63.0,75.79,57.4
2018,3,21,17,45,16.0,40.5,4.4,15.1,42.5,51.87,35.98
2018,3,21,18,0,7.0,22.0,4.4,15.0,22.0,26.29,5.89
2018,3,21,18,15,5.5,12.0,4.45,14.95,12.0,13.31,0.0
2018,3,21,18,30,4.0,2.0,4.5,14.9,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,4.55,14.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.95,14.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.65,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.6,13.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.5,9.0,4.35,13.75,9.0,8.85,0.0
2018,3,22,6,30,1.0,18.0,4.4,13.8,18.0,17.28,0.0
2018,3,22,6,45,8.0,37.0,4.45,13.8,38.0,34.46,23.31
2018,3,22,7,0,15.0,56.0,4.5,13.8,58.0,49.94,38.17
2018,3,22,7,15,19.5,59.5,4.45,13.85,63.5,54.35,42.71
2018,3,22,7,30,24.0,63.0,4.4,13.9,69.0,58.43,46.63
2018,3,22,7,45,12.0,51.5,4.4,13.95,54.5,49.96,36.72
2018,3,22,8,0,0.0,40.0,4.4,14.0,40.0,38.62,27.41
2018,3,22,8,15,0.0,57.5,4.45,14.0,57.5,55.56,41.75
2018,3,22,8,30,0.0,75.0,4.5,14.0,75.0,72.52,55.94
2018,3,22,8,45,88.0,115.5,4.55,14.0,162.0,128.72,100.13
2018,3,22,9,0,176.0,156.0,4.6,14.0,249.0,193.21,151.8
2018,3,22,9,15,267.0,197.5,4.7,13.85,351.5,272.53,215.99
2018,3,22,9,30,358.0,239.0,4.8,13.7,454.0,360.65,287.17
2018,3,22,9,45,406.0,242.5,4.9,13.6,500.5,401.54,321.12
2018,3,22,10,0,454.0,246.0,5.0,13.5,547.0,448.84,360.19
2018,3,22,10,15,535.0,226.5,5.05,13.35,597.5,496.29,399.67
2018,3,22,10,30,616.0,207.0,5.1,13.2,648.0,548.56,442.87
2018,3,22,10,45,759.5,154.0,5.15,13.1,716.0,612.01,495.65
2018,3,22,11,0,903.0,101.0,5.2,13.0,784.0,684.54,555.07
2018,3,22,11,15,827.5,138.0,5.25,13.0,774.0,697.17,564.14
2018,3,22,11,30,752.0,175.0,5.3,13.0,764.0,704.02,568.58
2018,3,22,11,45,547.0,259.5,5.35,13.05,690.5,656.05,527.92
2018,3,22,12,0,342.0,344.0,5.4,13.1,617.0,596.17,477.3
2018,3,22,12,15,374.5,338.5,5.45,13.2,637.5,625.58,501.02
2018,3,22,12,30,407.0,333.0,5.5,13.3,658.0,657.58,526.25
2018,3,22,12,45,467.0,303.5,5.55,13.4,673.0,685.21,549.29
2018,3,22,13,0,527.0,274.0,5.6,13.5,688.0,711.76,571.52
2018,3,22,13,15,695.5,197.5,5.65,13.5,732.5,779.43,628.02
2018,3,22,13,30,864.0,121.0,5.7,13.5,777.0,836.54,671.73
2018,3,22,13,45,886.0,109.0,5.75,13.55,764.0,842.02,676.4
2018,3,22,14,0,908.0,97.0,5.8,13.6,751.0,843.99,678.86
2018,3,22,14,15,901.0,95.5,5.85,13.5,721.5,830.26,670.09
2018,3,22,14,30,894.0,94.0,5.9,13.4,692.0,813.6,659.25
2018,3,22,14,45,883.5,92.0,5.95,13.3,656.0,790.85,643.83
2018,3,22,15,0,873.0,90.0,6.0,13.2,620.0,765.54,626.43
2018,3,22,15,15,855.5,88.0,6.0,13.2,577.0,736.75,605.86
2018,3,22,15,30,838.0,86.0,6.0,13.2,534.0,702.04,580.55
2018,3,22,15,45,818.5,83.0,6.0,12.75,488.0,663.16,552.66
2018,3,22,16,0,799.0,80.0,6.0,12.3,442.0,622.97,521.95
2018,3,22,16,15,770.5,76.0,5.95,12.0,392.0,575.01,483.52
2018,3,22,16,30,742.0,72.0,5.9,11.7,342.0,526.91,443.91
2018,3,22,16,45,697.0,67.5,5.8,11.4,290.0,472.06,397.3
2018,3,22,17,0,652.0,63.0,5.7,11.1,238.0,416.8,348.91
2018,3,22,17,15,578.0,56.5,5.5,10.7,186.5,348.06,287.84
2018,3,22,17,30,504.0,50.0,5.3,10.3,135.0,284.39,229.54
2018,3,22,17,45,379.0,40.0,5.15,9.95,91.5,203.53,155.83
2018,3,22,18,0,254.0,30.0,5.0,9.6,48.0,127.75,57.94
2018,3,22,18,15,141.0,18.0,4.9,9.45,26.5,56.98,0.0
2018,3,22,18,30,28.0,6.0,4.8,9.3,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.7,9.15,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.45,8.85,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,23,6,15,100.0,13.0,1.8,8.6,19.5,12.78,0.0
2018,3,23,6,30,200.0,26.0,1.8,9.2,39.0,20.55,3.25
2018,3,23,6,45,338.0,37.0,1.8,9.8,83.0,28.97,19.33
2018,3,23,7,0,476.0,48.0,1.8,10.4,127.0,35.91,26.4
2018,3,23,7,15,555.0,54.5,1.85,10.75,178.0,38.4,29.02
2018,3,23,7,30,634.0,61.0,1.9,11.1,229.0,48.32,30.9
2018,3,23,7,45,512.5,83.5,1.95,11.4,238.0,94.77,57.8
2018,3,23,8,0,391.0,106.0,2.0,11.7,247.0,128.75,87.11
2018,3,23,8,15,234.5,143.0,2.1,11.9,231.0,160.1,119.97
2018,3,23,8,30,78.0,180.0,2.2,12.1,215.0,178.8,142.04
2018,3,23,8,45,83.5,199.5,2.25,12.35,240.5,202.93,161.65
2018,3,23,9,0,89.0,219.0,2.3,12.6,266.0,227.63,181.59
2018,3,23,9,15,98.0,235.0,2.4,12.8,291.0,251.2,200.48
2018,3,23,9,30,107.0,251.0,2.5,13.0,316.0,272.22,217.26
2018,3,23,9,45,126.5,274.5,2.6,13.2,356.0,308.93,246.33
2018,3,23,10,0,146.0,298.0,2.7,13.4,396.0,347.41,276.53
2018,3,23,10,15,257.5,300.0,2.85,13.55,482.0,416.09,331.08
2018,3,23,10,30,369.0,302.0,3.0,13.7,568.0,495.82,393.7
2018,3,23,10,45,389.0,306.0,3.15,13.85,594.5,528.12,418.77
2018,3,23,11,0,409.0,310.0,3.3,14.0,621.0,560.31,443.81
2018,3,23,11,15,400.5,321.0,3.45,14.1,631.0,580.9,459.47
2018,3,23,11,30,392.0,332.0,3.6,14.2,641.0,599.5,473.53
2018,3,23,11,45,505.0,287.5,3.7,14.3,689.5,654.44,517.65
2018,3,23,12,0,618.0,243.0,3.8,14.4,738.0,712.2,563.38
2018,3,23,12,15,641.0,231.5,3.9,14.4,745.5,733.59,580.17
2018,3,23,12,30,664.0,220.0,4.0,14.4,753.0,753.44,596.06
2018,3,23,12,45,808.0,158.5,4.1,14.4,800.5,817.37,645.11
2018,3,23,13,0,952.0,97.0,4.2,14.4,848.0,878.34,689.54
2018,3,23,13,15,834.0,140.5,4.25,14.3,789.0,835.67,659.27
2018,3,23,13,30,716.0,184.0,4.3,14.2,730.0,789.07,626.68
2018,3,23,13,45,715.5,177.0,4.35,14.15,709.0,782.56,623.29
2018,3,23,14,0,715.0,170.0,4.4,14.1,688.0,773.37,617.77
2018,3,23,14,15,812.0,130.5,4.4,14.0,695.0,803.23,641.15
2018,3,23,14,30,909.0,91.0,4.4,13.9,702.0,825.56,658.82
2018,3,23,14,45,897.0,89.0,4.4,13.75,664.5,801.28,642.44
2018,3,23,15,0,885.0,87.0,4.4,13.6,627.0,774.45,624.4
2018,3,23,15,15,868.0,85.0,4.4,13.6,583.5,741.56,601.37
2018,3,23,15,30,851.0,83.0,4.4,13.6,540.0,710.82,579.82
2018,3,23,15,45,826.0,80.5,4.35,13.3,491.5,668.25,549.33
2018,3,23,16,0,801.0,78.0,4.3,13.0,443.0,624.68,516.59
2018,3,23,16,15,765.5,75.0,4.15,12.75,391.5,573.31,475.88
2018,3,23,16,30,730.0,72.0,4.0,12.5,340.0,522.28,434.53
2018,3,23,16,45,677.5,68.0,3.85,12.25,287.0,464.16,386.2
2018,3,23,17,0,625.0,64.0,3.7,12.0,234.0,406.29,336.63
2018,3,23,17,15,475.0,61.0,3.5,11.6,174.0,306.96,251.95
2018,3,23,17,30,325.0,58.0,3.3,11.2,114.0,218.85,175.67
2018,3,23,17,45,230.0,43.0,3.1,10.8,76.0,152.66,116.53
2018,3,23,18,0,135.0,28.0,2.9,10.4,38.0,90.92,45.23
2018,3,23,18,15,79.5,17.0,2.85,10.25,21.5,39.08,0.0
2018,3,23,18,30,24.0,6.0,2.8,10.1,5.0,0.0,0.0
2018,3,23,18,45,12.0,3.0,2.8,9.95,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,24,5,45,7.0,2.5,1.85,8.65,2.0,0.0,0.0
2018,3,24,6,0,14.0,5.0,1.8,8.7,4.0,0.0,0.0
2018,3,24,6,15,71.0,16.5,1.9,9.1,20.5,16.22,0.0
2018,3,24,6,30,128.0,28.0,2.0,9.5,37.0,22.1,6.81
2018,3,24,6,45,202.5,40.0,2.1,9.85,68.0,30.63,20.93
2018,3,24,7,0,277.0,52.0,2.2,10.2,99.0,38.75,28.99
2018,3,24,7,15,206.0,77.5,2.3,10.4,119.0,61.07,49.45
2018,3,24,7,30,135.0,103.0,2.4,10.6,139.0,87.02,67.71
2018,3,24,7,45,199.0,119.0,2.45,10.75,185.0,109.7,81.35
2018,3,24,8,0,263.0,135.0,2.5,10.9,231.0,143.56,105.41
2018,3,24,8,15,302.5,152.0,2.55,11.05,277.5,180.58,134.67
2018,3,24,8,30,342.0,169.0,2.6,11.2,324.0,221.61,168.36
2018,3,24,8,45,411.0,171.0,2.65,11.4,377.5,257.92,198.02
2018,3,24,9,0,480.0,173.0,2.7,11.6,431.0,304.7,236.95
2018,3,24,9,15,501.0,181.0,2.85,11.75,469.0,344.87,271.67
2018,3,24,9,30,522.0,189.0,3.0,11.9,507.0,386.36,307.03
2018,3,24,9,45,527.5,206.0,3.15,12.05,544.5,429.79,343.29
2018,3,24,10,0,533.0,223.0,3.3,12.2,582.0,472.97,378.6
2018,3,24,10,15,601.5,209.5,3.4,12.3,632.0,522.67,419.05
