Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,30,670.0,196.0,3.5,12.4,682.0,576.03,461.94
2018,3,24,10,45,667.5,203.5,3.65,12.5,701.0,608.16,487.43
2018,3,24,11,0,665.0,211.0,3.8,12.6,720.0,638.55,511.3
2018,3,24,11,15,733.5,188.0,3.95,12.65,760.0,687.07,550.06
2018,3,24,11,30,802.0,165.0,4.1,12.7,800.0,737.47,589.8
2018,3,24,11,45,883.5,131.0,4.2,12.7,837.5,786.06,626.62
2018,3,24,12,0,965.0,97.0,4.3,12.7,875.0,835.73,663.22
2018,3,24,12,15,944.0,106.0,4.4,12.7,867.0,847.29,671.95
2018,3,24,12,30,923.0,115.0,4.5,12.7,859.0,855.19,678.38
2018,3,24,12,45,666.5,208.0,4.65,12.65,742.5,757.27,606.19
2018,3,24,13,0,410.0,301.0,4.8,12.6,626.0,647.51,518.51
2018,3,24,13,15,353.0,325.5,4.8,12.55,601.5,625.84,501.35
2018,3,24,13,30,296.0,350.0,4.8,12.5,577.0,607.55,486.14
2018,3,24,13,45,439.0,290.5,4.85,12.4,615.5,672.15,540.69
2018,3,24,14,0,582.0,231.0,4.9,12.3,654.0,728.08,588.01
2018,3,24,14,15,754.0,160.0,4.9,12.2,684.5,793.05,640.93
2018,3,24,14,30,926.0,89.0,4.9,12.1,715.0,840.27,677.33
2018,3,24,14,45,914.0,87.5,4.9,11.95,677.0,816.16,660.74
2018,3,24,15,0,902.0,86.0,4.9,11.8,639.0,789.45,642.59
2018,3,24,15,15,885.0,84.0,4.9,11.8,595.0,756.06,618.91
2018,3,24,15,30,868.0,82.0,4.9,11.8,551.0,724.8,596.72
2018,3,24,15,45,843.5,79.5,4.75,11.5,502.0,681.96,565.3
2018,3,24,16,0,819.0,77.0,4.6,11.2,453.0,638.06,531.93
2018,3,24,16,15,783.0,74.5,4.5,11.0,400.5,586.2,490.59
2018,3,24,16,30,747.0,72.0,4.4,10.8,348.0,534.67,448.48
2018,3,24,16,45,696.5,67.5,4.3,10.6,294.5,476.17,399.42
2018,3,24,17,0,646.0,63.0,4.2,10.4,241.0,417.79,349.0
2018,3,24,17,15,512.0,60.5,4.0,10.05,182.5,325.24,269.05
2018,3,24,17,30,378.0,58.0,3.8,9.7,124.0,242.16,196.06
2018,3,24,17,45,226.5,43.0,3.6,9.35,79.0,151.77,117.05
2018,3,24,18,0,75.0,28.0,3.4,9.0,34.0,66.3,35.08
2018,3,24,18,15,49.5,17.0,3.35,8.95,19.5,30.77,0.0
2018,3,24,18,30,24.0,6.0,3.3,8.9,5.0,0.0,0.0
2018,3,24,18,45,12.0,3.0,3.25,8.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,2.2,7.45,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,2.2,7.6,5.0,0.0,0.0
2018,3,25,6,15,106.5,19.5,2.3,8.1,26.5,19.17,0.0
2018,3,25,6,30,196.0,33.0,2.4,8.6,48.0,26.25,11.58
2018,3,25,6,45,319.0,43.5,2.5,9.15,90.0,33.4,23.56
2018,3,25,7,0,442.0,54.0,2.6,9.7,132.0,40.82,30.96
2018,3,25,7,15,522.0,61.5,2.65,9.9,183.0,43.88,34.12
2018,3,25,7,30,602.0,69.0,2.7,10.1,234.0,61.15,37.85
2018,3,25,7,45,655.5,74.0,2.8,10.35,287.5,102.55,57.81
2018,3,25,8,0,709.0,79.0,2.9,10.6,341.0,149.53,90.81
2018,3,25,8,15,743.5,82.5,2.95,10.8,392.5,200.51,133.11
2018,3,25,8,30,778.0,86.0,3.0,11.0,444.0,250.95,177.55
2018,3,25,8,45,803.5,89.0,3.05,11.25,492.5,301.3,223.15
2018,3,25,9,0,829.0,92.0,3.1,11.5,541.0,353.36,270.01
2018,3,25,9,15,827.5,100.0,3.15,11.65,578.5,401.17,313.26
2018,3,25,9,30,826.0,108.0,3.2,11.8,616.0,447.68,354.3
2018,3,25,9,45,810.5,118.5,3.25,12.0,642.0,488.45,389.64
2018,3,25,10,0,795.0,129.0,3.3,12.2,668.0,526.46,421.69
2018,3,25,10,15,645.0,186.0,3.35,12.35,636.0,527.95,423.46
2018,3,25,10,30,495.0,243.0,3.4,12.5,604.0,518.9,415.76
2018,3,25,10,45,464.5,267.5,3.45,12.6,615.0,542.99,434.32
2018,3,25,11,0,434.0,292.0,3.5,12.7,626.0,564.16,450.04
2018,3,25,11,15,596.0,235.0,3.6,12.8,704.0,639.69,510.96
2018,3,25,11,30,758.0,178.0,3.7,12.9,782.0,721.51,575.63
2018,3,25,11,45,833.0,148.0,3.75,13.0,817.5,769.68,611.94
2018,3,25,12,0,908.0,118.0,3.8,13.1,853.0,816.7,645.81
2018,3,25,12,15,909.0,118.0,3.85,13.15,854.0,835.6,659.25
2018,3,25,12,30,910.0,118.0,3.9,13.2,855.0,851.58,670.86
2018,3,25,12,45,938.0,104.5,3.95,13.2,858.0,872.97,686.61
2018,3,25,13,0,966.0,91.0,4.0,13.2,861.0,891.38,700.27
2018,3,25,13,15,961.0,90.0,4.0,13.2,843.5,892.24,701.23
2018,3,25,13,30,956.0,89.0,4.0,13.2,826.0,889.74,700.06
2018,3,25,13,45,949.5,88.5,4.05,13.2,801.5,883.21,696.41
2018,3,25,14,0,943.0,88.0,4.1,13.2,777.0,873.46,690.58
2018,3,25,14,15,934.0,86.5,4.05,13.15,745.5,857.44,679.97
2018,3,25,14,30,925.0,85.0,4.0,13.1,714.0,838.42,667.3
2018,3,25,14,45,912.5,84.0,4.0,13.05,676.0,814.34,651.21
2018,3,25,15,0,900.0,83.0,4.0,13.0,638.0,787.7,633.23
2018,3,25,15,15,884.0,80.5,4.0,13.0,594.0,754.39,610.07
2018,3,25,15,30,868.0,78.0,4.0,13.0,550.0,719.07,585.24
2018,3,25,15,45,844.5,76.0,3.9,12.8,502.0,681.41,558.44
2018,3,25,16,0,821.0,74.0,3.8,12.6,454.0,638.6,526.85
2018,3,25,16,15,787.5,71.0,3.75,12.35,401.5,587.53,487.12
2018,3,25,16,30,754.0,68.0,3.7,12.1,349.0,536.66,446.44
2018,3,25,16,45,684.0,66.0,3.6,11.9,292.0,469.58,391.06
2018,3,25,17,0,614.0,64.0,3.5,11.7,235.0,404.48,335.81
2018,3,25,17,15,544.0,56.0,3.5,11.2,184.0,336.77,277.33
2018,3,25,17,30,474.0,48.0,3.5,10.7,133.0,274.1,221.28
2018,3,25,17,45,377.5,39.5,3.45,10.25,93.0,206.22,159.51
2018,3,25,18,0,281.0,31.0,3.4,9.8,53.0,143.38,85.06
2018,3,25,18,15,161.0,19.0,3.4,9.65,29.5,64.84,0.0
2018,3,25,18,30,41.0,7.0,3.4,9.5,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.45,9.3,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,3.0,6.35,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,3.0,6.6,6.0,0.0,0.0
2018,3,26,6,15,207.0,18.5,3.1,7.25,31.5,18.18,0.0
2018,3,26,6,30,350.0,29.0,3.2,7.9,57.0,23.56,11.35
2018,3,26,6,45,464.5,36.0,3.3,8.55,102.5,26.99,18.12
2018,3,26,7,0,579.0,43.0,3.4,9.2,148.0,33.32,24.35
2018,3,26,7,15,644.5,48.5,3.5,9.75,200.5,35.6,26.67
2018,3,26,7,30,710.0,54.0,3.6,10.3,253.0,57.9,31.09
2018,3,26,7,45,752.0,58.0,3.75,10.9,306.5,103.29,53.78
2018,3,26,8,0,794.0,62.0,3.9,11.5,360.0,152.98,89.65
2018,3,26,8,15,822.0,65.0,3.95,11.95,411.5,203.28,132.11
2018,3,26,8,30,850.0,68.0,4.0,12.4,463.0,260.05,182.48
2018,3,26,8,45,869.0,71.0,4.05,12.9,511.0,312.12,229.96
2018,3,26,9,0,888.0,74.0,4.1,13.4,559.0,365.07,277.8
2018,3,26,9,15,904.5,75.0,4.1,13.75,603.0,415.92,323.22
2018,3,26,9,30,921.0,76.0,4.1,14.1,647.0,466.89,367.61
2018,3,26,9,45,933.0,77.0,4.1,14.45,685.0,515.6,409.06
2018,3,26,10,0,945.0,78.0,4.1,14.8,723.0,563.55,448.74
2018,3,26,10,15,951.5,79.5,4.05,15.05,753.5,607.89,484.63
2018,3,26,10,30,958.0,81.0,4.0,15.3,784.0,650.6,518.3
2018,3,26,10,45,963.0,82.0,3.95,15.55,808.0,690.04,548.69
2018,3,26,11,0,968.0,83.0,3.9,15.8,832.0,727.34,576.43
2018,3,26,11,15,972.0,83.5,3.9,15.95,848.5,761.15,600.17
2018,3,26,11,30,976.0,84.0,3.9,16.1,865.0,792.42,621.95
2018,3,26,11,45,977.5,83.5,3.85,16.25,872.5,818.14,639.43
2018,3,26,12,0,979.0,83.0,3.8,16.4,880.0,840.92,654.78
2018,3,26,12,15,976.5,84.5,3.75,16.5,879.5,859.48,667.27
2018,3,26,12,30,974.0,86.0,3.7,16.6,879.0,874.81,677.54
2018,3,26,12,45,967.5,88.5,3.65,16.7,869.5,884.62,684.02
2018,3,26,13,0,961.0,91.0,3.6,16.8,860.0,891.08,688.28
2018,3,26,13,15,954.5,90.5,3.6,16.85,842.0,891.1,688.58
2018,3,26,13,30,948.0,90.0,3.6,16.9,824.0,887.78,686.73
2018,3,26,13,45,939.0,90.5,3.6,16.9,799.0,880.17,682.14
2018,3,26,14,0,930.0,91.0,3.6,16.9,774.0,869.4,675.48
2018,3,26,14,15,919.5,90.5,3.6,16.85,742.5,853.29,665.26
2018,3,26,14,30,909.0,90.0,3.6,16.8,711.0,834.27,653.08
2018,3,26,14,45,894.5,88.5,3.6,16.75,672.0,808.26,635.89
2018,3,26,15,0,880.0,87.0,3.6,16.7,633.0,779.79,616.92
2018,3,26,15,15,863.5,84.5,3.6,16.7,589.5,746.48,594.18
2018,3,26,15,30,847.0,82.0,3.6,16.7,546.0,715.37,572.91
2018,3,26,15,45,823.0,80.0,3.55,16.4,498.0,673.79,543.95
2018,3,26,16,0,799.0,78.0,3.5,16.1,450.0,631.18,513.27
2018,3,26,16,15,767.0,74.5,3.45,15.7,399.0,581.07,475.21
2018,3,26,16,30,735.0,71.0,3.4,15.3,348.0,531.1,436.14
2018,3,26,16,45,688.5,66.5,3.3,14.85,295.5,474.77,390.6
2018,3,26,17,0,642.0,62.0,3.2,14.4,243.0,418.45,343.54
2018,3,26,17,15,531.0,59.0,3.2,13.8,187.5,335.68,273.77
2018,3,26,17,30,420.0,56.0,3.2,13.2,132.0,260.89,208.99
2018,3,26,17,45,312.0,43.0,3.2,12.55,89.5,185.43,142.7
2018,3,26,18,0,204.0,30.0,3.2,11.9,47.0,119.89,73.71
2018,3,26,18,15,123.5,18.5,3.2,11.75,26.5,53.93,0.0
2018,3,26,18,30,43.0,7.0,3.2,11.6,6.0,0.0,0.0
2018,3,26,18,45,21.5,3.5,3.2,11.4,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.8,9.7,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.8,9.9,7.0,0.0,0.0
2018,3,27,6,15,183.5,19.5,2.85,10.65,32.0,19.17,0.0
2018,3,27,6,30,313.0,31.0,2.9,11.4,57.0,25.23,13.43
2018,3,27,6,45,425.0,39.0,2.95,12.1,102.0,29.47,20.08
2018,3,27,7,0,537.0,47.0,3.0,12.8,147.0,33.64,24.3
2018,3,27,7,15,603.5,53.0,3.05,13.25,198.5,35.91,26.57
2018,3,27,7,30,670.0,59.0,3.1,13.7,250.0,64.78,35.35
2018,3,27,7,45,712.0,63.5,3.15,14.15,302.5,108.64,58.39
2018,3,27,8,0,754.0,68.0,3.2,14.6,355.0,156.84,93.45
2018,3,27,8,15,726.0,83.5,3.2,15.0,391.0,202.41,133.96
2018,3,27,8,30,698.0,99.0,3.2,15.4,427.0,247.81,175.87
2018,3,27,8,45,688.0,115.0,3.2,15.8,466.0,295.68,219.06
2018,3,27,9,0,678.0,131.0,3.2,16.2,505.0,342.03,260.22
2018,3,27,9,15,739.0,122.5,3.15,16.55,559.0,392.42,302.74
2018,3,27,9,30,800.0,114.0,3.1,16.9,613.0,449.97,350.25
2018,3,27,9,45,851.5,103.0,3.1,17.25,662.5,501.74,392.74
2018,3,27,10,0,903.0,92.0,3.1,17.6,712.0,558.99,438.46
2018,3,27,10,15,911.5,92.5,3.05,17.9,742.0,601.91,472.19
2018,3,27,10,30,920.0,93.0,3.0,18.2,772.0,643.42,504.0
2018,3,27,10,45,926.5,93.5,2.95,18.45,796.0,682.03,532.95
2018,3,27,11,0,933.0,94.0,2.9,18.7,820.0,718.7,559.7
2018,3,27,11,15,832.0,146.0,2.85,18.95,803.0,726.78,563.31
2018,3,27,11,30,731.0,198.0,2.8,19.2,786.0,727.78,561.44
2018,3,27,11,45,655.5,239.0,2.8,19.4,770.0,731.09,561.85
2018,3,27,12,0,580.0,280.0,2.8,19.6,754.0,728.85,558.1
2018,3,27,12,15,602.0,270.5,2.8,19.75,762.5,751.47,574.69
2018,3,27,12,30,624.0,261.0,2.8,19.9,771.0,772.49,589.91
2018,3,27,12,45,645.0,247.0,2.8,20.0,770.0,786.59,600.48
2018,3,27,13,0,666.0,233.0,2.8,20.1,769.0,798.59,609.66
2018,3,27,13,15,666.0,225.5,2.8,20.2,752.5,797.24,609.09
2018,3,27,13,30,666.0,218.0,2.8,20.3,736.0,793.36,606.92
2018,3,27,13,45,702.0,193.0,2.8,20.35,724.5,799.01,612.43
2018,3,27,14,0,738.0,168.0,2.8,20.4,713.0,801.2,614.62
2018,3,27,14,15,815.0,129.5,2.8,20.35,708.0,816.62,626.5
2018,3,27,14,30,892.0,91.0,2.8,20.3,703.0,824.79,633.34
2018,3,27,14,45,896.0,83.5,2.85,20.3,670.0,807.0,622.35
2018,3,27,15,0,900.0,76.0,2.9,20.3,637.0,785.97,609.28
2018,3,27,15,15,884.5,74.5,2.9,20.3,594.0,753.87,587.99
2018,3,27,15,30,869.0,73.0,2.9,20.3,551.0,719.77,565.13
2018,3,27,15,45,846.5,71.0,2.9,19.85,503.0,678.43,537.63
2018,3,27,16,0,824.0,69.0,2.9,19.4,455.0,640.01,511.82
2018,3,27,16,15,791.0,67.0,2.85,18.9,404.0,590.05,474.92
2018,3,27,16,30,758.0,65.0,2.8,18.4,353.0,540.27,436.95
2018,3,27,16,45,681.0,65.5,2.75,17.85,295.5,469.14,380.88
2018,3,27,17,0,604.0,66.0,2.7,17.3,238.0,405.3,328.77
2018,3,27,17,15,491.0,61.5,2.65,16.6,182.5,320.99,258.96
2018,3,27,17,30,378.0,57.0,2.6,15.9,127.0,243.81,193.42
2018,3,27,17,45,235.5,44.0,2.55,15.2,83.0,157.84,120.35
2018,3,27,18,0,93.0,31.0,2.5,14.5,39.0,78.31,48.32
2018,3,27,18,15,51.5,17.5,2.5,14.2,21.5,32.24,0.0
2018,3,27,18,30,10.0,4.0,2.5,13.9,4.0,0.0,0.0
2018,3,27,18,45,5.0,2.0,2.45,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.1,11.85,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.1,11.9,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.0,1.2,12.45,34.0,19.66,0.0
2018,3,28,6,30,325.0,31.0,1.3,13.0,60.0,24.83,13.83
2018,3,28,6,45,432.0,39.5,1.35,13.55,105.5,29.61,20.19
2018,3,28,7,0,539.0,48.0,1.4,14.1,151.0,34.21,24.74
2018,3,28,7,15,605.0,53.0,1.55,14.5,202.0,35.63,26.23
2018,3,28,7,30,671.0,58.0,1.7,14.9,253.0,67.4,35.6
2018,3,28,7,45,714.5,62.0,1.85,15.3,305.5,111.23,59.49
2018,3,28,8,0,758.0,66.0,2.0,15.7,358.0,159.54,94.95
2018,3,28,8,15,788.0,69.5,2.05,16.1,409.5,209.02,136.33
2018,3,28,8,30,818.0,73.0,2.1,16.5,461.0,261.09,181.78
2018,3,28,8,45,839.5,75.0,2.15,16.9,508.5,315.64,229.86
2018,3,28,9,0,861.0,77.0,2.2,17.3,556.0,367.25,275.1
2018,3,28,9,15,879.0,78.0,2.2,17.7,599.5,417.48,318.31
2018,3,28,9,30,897.0,79.0,2.2,18.1,643.0,468.01,360.56
2018,3,28,9,45,912.5,78.5,2.2,18.5,681.5,516.0,399.69
2018,3,28,10,0,928.0,78.0,2.2,18.9,720.0,563.54,437.32
2018,3,28,10,15,937.0,79.5,2.2,19.25,752.0,608.56,472.02
2018,3,28,10,30,946.0,81.0,2.2,19.6,784.0,652.15,504.72
2018,3,28,10,45,952.0,82.0,2.2,20.0,808.0,691.72,533.58
2018,3,28,11,0,958.0,83.0,2.2,20.4,832.0,729.24,559.51
2018,3,28,11,15,962.0,83.0,2.2,20.65,848.0,762.16,581.25
2018,3,28,11,30,966.0,83.0,2.2,20.9,864.0,792.55,601.11
2018,3,28,11,45,967.5,84.0,2.25,21.2,872.5,819.37,618.69
2018,3,28,12,0,969.0,85.0,2.3,21.5,881.0,843.3,634.29
2018,3,28,12,15,968.0,84.5,2.3,21.7,880.0,860.72,645.36
2018,3,28,12,30,967.0,84.0,2.3,21.9,879.0,874.95,654.38
2018,3,28,12,45,963.5,84.5,2.35,22.05,870.0,884.9,661.19
2018,3,28,13,0,960.0,85.0,2.4,22.2,861.0,891.53,665.93
2018,3,28,13,15,956.0,84.5,2.4,22.25,844.5,893.39,667.45
2018,3,28,13,30,952.0,84.0,2.4,22.3,828.0,891.93,666.92
2018,3,28,13,45,946.0,83.5,2.45,22.4,804.0,885.51,663.5
2018,3,28,14,0,940.0,83.0,2.5,22.5,780.0,875.87,658.05
2018,3,28,14,15,931.5,81.5,2.5,22.45,748.5,859.94,648.44
2018,3,28,14,30,923.0,80.0,2.5,22.4,717.0,841.02,636.88
2018,3,28,14,45,911.5,79.0,2.55,22.35,679.5,817.41,622.49
2018,3,28,15,0,900.0,78.0,2.6,22.3,642.0,791.21,606.27
2018,3,28,15,15,885.0,75.5,2.6,22.3,598.5,758.28,584.75
2018,3,28,15,30,870.0,73.0,2.6,22.3,555.0,723.29,561.63
2018,3,28,15,45,849.0,71.0,2.6,21.8,507.5,682.85,535.32
2018,3,28,16,0,828.0,69.0,2.6,21.3,460.0,645.28,510.62
2018,3,28,16,15,799.5,66.0,2.55,20.7,409.0,596.74,475.71
2018,3,28,16,30,771.0,63.0,2.5,20.1,358.0,548.07,439.31
2018,3,28,16,45,703.5,62.5,2.45,19.5,301.5,480.48,386.79
2018,3,28,17,0,636.0,62.0,2.4,18.9,245.0,419.09,337.32
2018,3,28,17,15,533.0,58.0,2.3,18.15,190.0,338.61,271.22
2018,3,28,17,30,430.0,54.0,2.2,17.4,135.0,265.75,209.57
2018,3,28,17,45,320.0,42.0,2.15,16.65,91.5,189.85,144.53
2018,3,28,18,0,210.0,30.0,2.1,15.9,48.0,124.29,80.6
2018,3,28,18,15,129.5,18.5,2.05,15.55,27.0,56.36,0.0
2018,3,28,18,30,49.0,7.0,2.0,15.2,6.0,0.0,0.0
2018,3,28,18,45,24.5,3.5,2.0,14.9,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,5,45,23.0,4.0,1.0,13.7,4.0,0.0,0.0
2018,3,29,6,0,46.0,8.0,1.0,13.8,8.0,7.86,0.0
2018,3,29,6,15,154.0,20.5,1.1,14.3,33.0,16.35,0.0
2018,3,29,6,30,262.0,33.0,1.2,14.8,58.0,26.46,15.57
2018,3,29,6,45,371.5,43.0,1.25,15.35,102.5,32.55,22.65
2018,3,29,7,0,481.0,53.0,1.3,15.9,147.0,38.33,28.2
2018,3,29,7,15,543.5,60.5,1.35,16.3,197.0,41.57,31.29
2018,3,29,7,30,606.0,68.0,1.4,16.7,247.0,73.16,40.27
2018,3,29,7,45,627.0,77.0,1.5,17.1,293.0,116.15,66.12
2018,3,29,8,0,648.0,86.0,1.6,17.5,339.0,161.27,100.38
2018,3,29,8,15,677.5,94.5,1.65,17.9,390.5,209.62,140.33
2018,3,29,8,30,707.0,103.0,1.7,18.3,442.0,260.65,183.86
2018,3,29,8,45,790.0,91.0,1.75,18.75,505.0,315.2,229.13
2018,3,29,9,0,873.0,79.0,1.8,19.2,568.0,377.48,280.6
2018,3,29,9,15,889.5,80.5,1.8,19.65,612.0,428.19,323.43
2018,3,29,9,30,906.0,82.0,1.8,20.1,656.0,479.05,365.14
2018,3,29,9,45,920.5,82.0,1.75,20.5,694.5,527.46,403.64
2018,3,29,10,0,935.0,82.0,1.7,20.9,733.0,575.31,440.46
2018,3,29,10,15,943.0,83.5,1.75,21.3,764.5,620.05,474.37
2018,3,29,10,30,951.0,85.0,1.8,21.7,796.0,663.28,506.28
2018,3,29,10,45,957.0,86.5,1.8,22.1,820.5,703.49,534.94
2018,3,29,11,0,963.0,88.0,1.8,22.5,845.0,741.65,560.6
2018,3,29,11,15,966.5,89.0,1.8,22.8,861.5,775.32,582.21
2018,3,29,11,30,970.0,90.0,1.8,23.1,878.0,806.45,601.96
2018,3,29,11,45,971.5,90.0,1.85,23.35,886.0,832.38,618.7
2018,3,29,12,0,973.0,90.0,1.9,23.6,894.0,855.39,633.53
2018,3,29,12,15,974.0,89.5,1.9,23.8,894.0,874.46,645.42
2018,3,29,12,30,975.0,89.0,1.9,24.0,894.0,890.4,655.32
2018,3,29,12,45,975.0,88.0,1.9,24.15,886.0,901.77,662.46
2018,3,29,13,0,975.0,87.0,1.9,24.3,878.0,909.84,667.57
2018,3,29,13,15,884.5,125.5,1.95,24.35,832.5,878.95,647.98
2018,3,29,13,30,794.0,164.0,2.0,24.4,787.0,848.64,629.05
2018,3,29,13,45,794.0,157.5,2.05,24.45,764.5,842.27,626.1
2018,3,29,14,0,794.0,151.0,2.1,24.5,742.0,832.99,621.04
2018,3,29,14,15,713.5,172.5,2.15,24.35,687.5,786.55,591.23
2018,3,29,14,30,633.0,194.0,2.2,24.2,633.0,736.64,557.71
2018,3,29,14,45,694.0,160.5,2.3,24.0,618.0,741.94,565.2
2018,3,29,15,0,755.0,127.0,2.4,23.8,603.0,741.55,567.22
2018,3,29,15,15,778.5,111.0,2.4,23.8,572.5,724.09,556.31
2018,3,29,15,30,802.0,95.0,2.4,23.8,542.0,705.25,544.55
2018,3,29,15,45,800.0,87.0,2.5,23.15,500.0,673.37,525.19
2018,3,29,16,0,798.0,79.0,2.6,22.5,458.0,639.16,503.61
2018,3,29,16,15,792.5,72.0,2.5,21.85,413.0,601.67,476.94
2018,3,29,16,30,787.0,65.0,2.4,21.2,368.0,562.42,447.98
2018,3,29,16,45,744.5,61.0,2.3,20.5,314.5,504.1,403.17
2018,3,29,17,0,702.0,57.0,2.2,19.8,261.0,447.37,357.94
2018,3,29,17,15,637.5,51.5,2.1,19.0,208.5,380.25,302.83
2018,3,29,17,30,573.0,46.0,2.0,18.2,156.0,320.67,251.56
2018,3,29,17,45,462.5,39.0,1.95,17.4,110.0,243.51,185.07
2018,3,29,18,0,352.0,32.0,1.9,16.6,64.0,175.64,117.04
2018,3,29,18,15,209.5,20.5,1.85,16.25,36.0,82.47,0.0
2018,3,29,18,30,67.0,9.0,1.8,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.5,4.5,1.75,15.55,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,5,45,9.5,3.5,0.5,12.8,3.5,0.0,0.0
2018,3,30,6,0,19.0,7.0,0.5,12.9,7.0,6.88,0.0
2018,3,30,6,15,87.0,22.0,0.55,13.4,29.5,18.39,0.0
2018,3,30,6,30,155.0,37.0,0.6,13.9,52.0,28.77,18.0
2018,3,30,6,45,218.5,52.0,0.65,14.4,88.0,39.44,28.85
2018,3,30,7,0,282.0,67.0,0.7,14.9,124.0,49.56,38.28
2018,3,30,7,15,314.5,83.5,0.7,15.25,164.0,60.3,48.03
2018,3,30,7,30,347.0,100.0,0.7,15.6,204.0,91.27,61.66
2018,3,30,7,45,367.0,117.5,0.7,15.95,246.0,128.1,86.53
2018,3,30,8,0,387.0,135.0,0.7,16.3,288.0,167.11,116.45
2018,3,30,8,15,378.0,151.0,0.65,16.9,317.0,201.02,144.87
2018,3,30,8,30,369.0,167.0,0.6,17.5,346.0,233.9,172.73
2018,3,30,8,45,251.0,205.0,0.55,18.05,332.0,255.0,193.48
2018,3,30,9,0,133.0,243.0,0.5,18.6,318.0,264.19,202.9
2018,3,30,9,15,203.0,254.5,0.5,19.1,379.0,311.3,238.05
2018,3,30,9,30,273.0,266.0,0.5,19.6,440.0,361.06,274.91
2018,3,30,9,45,328.5,277.5,0.5,20.1,499.0,413.49,313.34
2018,3,30,10,0,384.0,289.0,0.5,20.6,558.0,470.25,354.23
2018,3,30,10,15,378.5,303.5,0.5,21.0,578.0,498.45,373.76
2018,3,30,10,30,373.0,318.0,0.5,21.4,598.0,525.58,392.33
2018,3,30,10,45,336.5,342.0,0.45,21.8,600.5,540.16,400.73
2018,3,30,11,0,300.0,366.0,0.4,22.2,603.0,551.77,406.82
2018,3,30,11,15,292.0,376.5,0.4,22.55,611.0,568.44,417.44
2018,3,30,11,30,284.0,387.0,0.4,22.9,619.0,584.02,427.1
2018,3,30,11,45,305.0,385.0,0.4,23.2,636.0,608.84,443.77
2018,3,30,12,0,326.0,383.0,0.4,23.5,653.0,633.63,460.17
2018,3,30,12,15,394.0,357.0,0.4,23.7,683.5,672.59,487.42
2018,3,30,12,30,462.0,331.0,0.4,23.9,714.0,715.11,516.47
2018,3,30,12,45,499.5,311.0,0.45,24.05,721.5,735.6,531.12
2018,3,30,13,0,537.0,291.0,0.5,24.2,729.0,754.65,545.16
2018,3,30,13,15,500.5,299.5,0.6,24.25,701.5,738.02,535.06
2018,3,30,13,30,464.0,308.0,0.7,24.3,674.0,719.44,523.94
2018,3,30,13,45,462.0,297.5,0.8,24.35,652.5,709.06,519.19
2018,3,30,14,0,460.0,287.0,0.9,24.4,631.0,696.81,512.99
2018,3,30,14,15,427.0,286.0,1.0,24.4,595.0,666.81,493.94
2018,3,30,14,30,394.0,285.0,1.1,24.4,559.0,628.98,469.45
2018,3,30,14,45,332.5,281.0,1.15,24.35,504.0,571.55,429.84
2018,3,30,15,0,271.0,277.0,1.2,24.3,449.0,515.18,390.23
2018,3,30,15,15,313.5,248.0,1.2,24.3,433.5,512.23,390.68
2018,3,30,15,30,356.0,219.0,1.2,24.3,418.0,505.82,388.11
2018,3,30,15,45,336.5,203.0,1.3,24.05,378.5,466.29,360.74
2018,3,30,16,0,317.0,187.0,1.4,23.8,339.0,426.81,332.92
2018,3,30,16,15,323.0,162.5,1.45,23.15,302.5,394.21,310.41
2018,3,30,16,30,329.0,138.0,1.5,22.5,266.0,360.0,285.77
2018,3,30,16,45,391.0,110.5,1.5,21.85,241.0,360.89,287.59
2018,3,30,17,0,453.0,83.0,1.5,21.2,216.0,347.03,276.75
2018,3,30,17,15,419.5,70.0,1.6,20.3,174.0,297.51,236.41
2018,3,30,17,30,386.0,57.0,1.7,19.4,132.0,252.08,197.67
2018,3,30,17,45,306.0,45.0,1.75,18.55,93.0,188.38,143.12
2018,3,30,18,0,226.0,33.0,1.8,17.7,54.0,134.54,90.85
2018,3,30,18,15,131.5,20.0,1.9,17.25,30.5,59.13,0.0
2018,3,30,18,30,37.0,7.0,2.0,16.8,7.0,6.88,0.0
2018,3,30,18,45,18.5,3.5,2.05,16.4,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,5,45,8.5,3.0,1.7,12.2,3.0,0.0,0.0
2018,3,31,6,0,17.0,6.0,1.7,12.3,6.0,5.9,0.0
2018,3,31,6,15,57.5,18.5,1.75,12.7,23.5,15.66,0.0
2018,3,31,6,30,98.0,31.0,1.8,13.1,41.0,25.8,15.91
2018,3,31,6,45,66.0,43.0,1.85,13.5,51.5,37.8,27.56
2018,3,31,7,0,34.0,55.0,1.9,13.9,62.0,50.71,39.47
2018,3,31,7,15,45.0,79.0,1.85,14.2,91.0,70.64,57.39
2018,3,31,7,30,56.0,103.0,1.8,14.5,120.0,94.55,72.95
2018,3,31,7,45,84.5,130.0,1.8,14.8,161.0,124.25,95.67
2018,3,31,8,0,113.0,157.0,1.8,15.1,202.0,153.08,117.77
2018,3,31,8,15,121.5,177.0,1.8,15.5,231.5,179.72,139.13
2018,3,31,8,30,130.0,197.0,1.8,15.9,261.0,207.29,161.28
2018,3,31,8,45,140.0,221.5,1.75,16.35,296.0,239.93,187.22
2018,3,31,9,0,150.0,246.0,1.7,16.8,331.0,273.69,213.67
2018,3,31,9,15,154.0,269.5,1.75,17.15,362.5,305.21,238.24
2018,3,31,9,30,158.0,293.0,1.8,17.5,394.0,337.13,262.74
2018,3,31,9,45,184.0,310.5,1.8,17.9,435.0,375.2,291.51
2018,3,31,10,0,210.0,328.0,1.8,18.3,476.0,415.35,321.49
2018,3,31,10,15,225.5,337.5,1.85,18.65,502.5,444.2,342.86
2018,3,31,10,30,241.0,347.0,1.9,19.0,529.0,471.82,363.21
2018,3,31,10,45,255.5,353.0,2.0,19.35,551.5,498.71,383.01
2018,3,31,11,0,270.0,359.0,2.1,19.7,574.0,526.03,402.97
2018,3,31,11,15,333.5,353.5,2.15,19.9,624.0,578.1,441.8
2018,3,31,11,30,397.0,348.0,2.2,20.1,674.0,632.77,481.91
2018,3,31,11,45,439.5,335.5,2.3,20.35,699.5,667.7,507.55
2018,3,31,12,0,482.0,323.0,2.4,20.6,725.0,702.53,533.14
2018,3,31,12,15,582.0,281.0,2.45,20.6,766.0,755.09,572.91
2018,3,31,12,30,682.0,239.0,2.5,20.6,807.0,809.11,613.19
2018,3,31,12,45,699.5,225.5,2.6,20.65,803.0,821.29,622.73
2018,3,31,13,0,717.0,212.0,2.7,20.7,799.0,831.12,630.91
2018,3,31,13,15,735.0,198.5,2.75,20.65,790.0,838.79,637.02
2018,3,31,13,30,753.0,185.0,2.8,20.6,781.0,843.65,641.35
2018,3,31,13,45,677.5,209.0,2.9,20.5,733.0,805.06,615.68
2018,3,31,14,0,602.0,233.0,3.0,20.4,685.0,764.36,586.97
2018,3,31,14,15,602.0,220.5,3.0,20.15,657.0,748.38,577.54
2018,3,31,14,30,602.0,208.0,3.0,19.9,629.0,730.03,566.19
2018,3,31,14,45,590.5,198.0,3.05,19.7,592.5,702.66,548.15
2018,3,31,15,0,579.0,188.0,3.1,19.5,556.0,670.34,526.41
2018,3,31,15,15,654.0,150.0,3.1,19.5,539.0,679.16,535.9
2018,3,31,15,30,729.0,112.0,3.1,19.5,522.0,677.49,536.75
2018,3,31,15,45,559.5,139.0,3.05,18.8,438.0,567.31,454.08
2018,3,31,16,0,390.0,166.0,3.0,18.1,354.0,462.14,372.63
2018,3,31,16,15,353.5,152.5,2.95,17.6,308.5,403.28,327.9
2018,3,31,16,30,317.0,139.0,2.9,17.1,263.0,354.7,289.8
2018,3,31,16,45,337.5,118.0,2.9,16.6,233.0,339.96,278.56
2018,3,31,17,0,358.0,97.0,2.9,16.1,203.0,314.34,257.58
2018,3,31,17,15,295.0,83.0,2.85,15.45,159.0,253.44,206.41
2018,3,31,17,30,232.0,69.0,2.8,14.8,115.0,190.48,152.63
2018,3,31,17,45,152.5,51.5,2.8,14.15,78.0,129.49,99.98
2018,3,31,18,0,73.0,34.0,2.8,13.5,41.0,69.9,47.13
2018,3,31,18,15,47.0,20.5,2.8,13.2,24.0,40.24,0.0
2018,3,31,18,30,21.0,7.0,2.8,12.9,7.0,12.29,0.0
2018,3,31,18,45,10.5,3.5,2.8,12.55,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,2.55,10.55,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,2.6,10.8,11.0,9.83,0.0
2018,4,1,6,15,172.0,25.0,2.65,11.3,41.5,19.82,0.0
2018,4,1,6,30,290.0,40.0,2.7,11.8,72.0,31.0,20.64
2018,4,1,6,45,389.0,50.5,2.8,12.25,118.0,38.65,28.51
2018,4,1,7,0,488.0,61.0,2.9,12.7,164.0,44.55,34.21
2018,4,1,7,15,553.5,68.0,2.85,13.1,215.5,49.22,38.58
2018,4,1,7,30,619.0,75.0,2.8,13.5,267.0,89.35,50.45
2018,4,1,7,45,662.0,81.0,2.75,13.9,319.5,133.14,78.68
2018,4,1,8,0,705.0,87.0,2.7,14.3,372.0,181.35,116.33
2018,4,1,8,15,736.0,91.5,2.7,14.8,423.0,229.91,157.81
2018,4,1,8,30,767.0,96.0,2.7,15.3,474.0,284.44,205.32
2018,4,1,8,45,789.5,99.0,2.65,15.75,521.5,333.94,249.04
2018,4,1,9,0,812.0,102.0,2.6,16.2,569.0,384.84,293.2
2018,4,1,9,15,832.0,104.0,2.6,16.6,613.0,434.95,335.88
2018,4,1,9,30,852.0,106.0,2.6,17.0,657.0,485.69,377.9
2018,4,1,9,45,870.5,105.0,2.65,17.35,695.5,536.11,418.72
2018,4,1,10,0,889.0,104.0,2.7,17.7,734.0,583.33,456.15
2018,4,1,10,15,898.0,105.5,2.75,18.0,765.0,626.88,489.97
2018,4,1,10,30,907.0,107.0,2.8,18.3,796.0,669.09,521.99
2018,4,1,10,45,914.0,107.0,2.9,18.55,819.5,707.03,550.59
2018,4,1,11,0,921.0,107.0,3.0,18.8,843.0,743.07,576.61
2018,4,1,11,15,925.0,108.0,3.1,18.95,859.0,775.81,599.4
2018,4,1,11,30,929.0,109.0,3.2,19.1,875.0,806.15,620.44
2018,4,1,11,45,931.0,109.5,3.25,19.2,883.0,831.93,638.1
2018,4,1,12,0,933.0,110.0,3.3,19.3,891.0,854.94,653.88
2018,4,1,12,15,933.0,110.0,3.45,19.35,890.5,872.96,666.95
2018,4,1,12,30,933.0,110.0,3.6,19.4,890.0,887.95,678.05
2018,4,1,12,45,931.5,109.0,3.7,19.45,881.5,897.58,685.28
2018,4,1,13,0,930.0,108.0,3.8,19.5,873.0,904.03,690.46
2018,4,1,13,15,926.0,107.5,3.95,19.45,856.5,905.65,692.97
2018,4,1,13,30,922.0,107.0,4.1,19.4,840.0,904.07,693.39
2018,4,1,13,45,916.0,105.5,4.2,19.3,815.5,896.55,689.65
2018,4,1,14,0,910.0,104.0,4.3,19.2,791.0,885.9,683.85
2018,4,1,14,15,901.0,102.5,4.4,19.05,759.5,869.69,674.45
2018,4,1,14,30,892.0,101.0,4.5,18.9,728.0,850.61,663.21
2018,4,1,14,45,880.0,99.0,4.6,18.7,690.0,825.82,647.94
2018,4,1,15,0,868.0,97.0,4.7,18.5,652.0,798.56,630.76
2018,4,1,15,15,851.0,95.0,4.7,18.5,608.5,769.55,611.12
2018,4,1,15,30,834.0,93.0,4.7,18.5,565.0,734.3,586.73
2018,4,1,15,45,807.0,89.5,4.9,17.9,514.5,688.56,556.32
2018,4,1,16,0,780.0,86.0,5.1,17.3,464.0,642.02,524.36
2018,4,1,16,15,739.5,83.0,5.1,16.8,410.0,586.78,482.31
2018,4,1,16,30,699.0,80.0,5.1,16.3,356.0,534.87,441.65
2018,4,1,16,45,655.0,75.5,5.1,15.8,305.0,478.27,396.04
2018,4,1,17,0,611.0,71.0,5.1,15.3,254.0,423.6,350.47
2018,4,1,17,15,548.5,64.5,5.05,14.8,204.5,359.79,295.8
2018,4,1,17,30,486.0,58.0,5.0,14.3,155.0,300.16,242.95
2018,4,1,17,45,378.5,48.0,4.95,13.75,110.0,223.26,175.15
2018,4,1,18,0,271.0,38.0,4.9,13.2,65.0,157.88,112.86
2018,4,1,18,15,158.5,23.5,4.9,12.95,37.0,85.08,0.0
2018,4,1,18,30,46.0,9.0,4.9,12.7,9.0,20.81,0.0
2018,4,1,18,45,23.0,4.5,4.9,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,4.05,11.15,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,4.1,11.4,12.0,10.81,0.0
2018,4,2,6,15,153.5,27.5,4.25,11.75,43.0,21.82,3.81
2018,4,2,6,30,259.0,44.0,4.4,12.1,74.0,34.17,23.51
2018,4,2,6,45,325.0,57.0,4.55,12.4,114.0,42.99,32.37
2018,4,2,7,0,391.0,70.0,4.7,12.7,154.0,51.37,40.31
2018,4,2,7,15,456.0,80.0,4.7,13.05,204.0,61.65,49.69
2018,4,2,7,30,521.0,90.0,4.7,13.4,254.0,99.7,61.59
2018,4,2,7,45,543.0,100.5,4.75,13.75,298.0,139.95,89.47
2018,4,2,8,0,565.0,111.0,4.8,14.1,342.0,182.51,123.86
2018,4,2,8,15,460.5,150.0,4.7,14.5,354.0,224.28,164.51
2018,4,2,8,30,356.0,189.0,4.6,14.9,366.0,259.0,198.36
2018,4,2,8,45,391.0,201.0,4.5,15.3,413.0,296.76,229.85
2018,4,2,9,0,426.0,213.0,4.4,15.7,460.0,341.67,266.95
2018,4,2,9,15,581.0,177.5,4.3,16.0,540.5,397.58,311.89
2018,4,2,9,30,736.0,142.0,4.2,16.3,621.0,465.94,367.13
2018,4,2,9,45,812.0,119.5,4.1,16.6,675.5,520.91,411.84
2018,4,2,10,0,888.0,97.0,4.0,16.9,730.0,580.4,459.36
2018,4,2,10,15,897.0,98.0,3.9,17.15,760.5,623.37,492.98
2018,4,2,10,30,906.0,99.0,3.8,17.4,791.0,664.98,524.77
2018,4,2,10,45,912.0,99.5,3.65,17.65,814.0,702.58,552.64
2018,4,2,11,0,918.0,100.0,3.5,17.9,837.0,738.23,577.23
2018,4,2,11,15,921.5,101.0,3.45,18.1,852.5,770.4,599.06
2018,4,2,11,30,925.0,102.0,3.4,18.3,868.0,800.16,619.01
2018,4,2,11,45,926.0,102.5,3.35,18.45,875.5,824.93,635.45
2018,4,2,12,0,927.0,103.0,3.3,18.6,883.0,846.9,649.91
2018,4,2,12,15,926.5,103.5,3.3,18.7,882.5,864.77,661.94
2018,4,2,12,30,926.0,104.0,3.3,18.8,882.0,879.61,671.96
2018,4,2,12,45,923.5,104.0,3.3,18.95,873.0,889.2,678.31
2018,4,2,13,0,921.0,104.0,3.3,19.1,864.0,895.63,682.64
2018,4,2,13,15,915.5,104.0,3.3,19.1,847.0,896.32,683.53
2018,4,2,13,30,910.0,104.0,3.3,19.1,830.0,893.83,682.42
2018,4,2,13,45,900.5,105.0,3.3,19.1,805.5,885.85,677.64
2018,4,2,14,0,891.0,106.0,3.3,19.1,781.0,874.88,670.95
2018,4,2,14,15,882.0,104.5,3.3,19.0,750.0,858.78,661.04
2018,4,2,14,30,873.0,103.0,3.3,18.9,719.0,839.87,649.25
2018,4,2,14,45,860.0,101.5,3.25,18.8,681.5,815.05,633.03
2018,4,2,15,0,847.0,100.0,3.2,18.7,644.0,792.27,618.31
2018,4,2,15,15,830.0,97.5,3.2,18.7,601.0,758.74,595.8
2018,4,2,15,30,813.0,95.0,3.2,18.7,558.0,723.38,571.84
2018,4,2,15,45,792.0,91.0,3.15,18.3,510.5,681.87,543.68
2018,4,2,16,0,771.0,87.0,3.1,17.9,463.0,639.25,514.2
2018,4,2,16,15,727.0,85.5,3.15,17.5,409.5,585.87,474.53
2018,4,2,16,30,683.0,84.0,3.2,17.1,356.0,531.67,433.12
2018,4,2,16,45,645.5,78.0,3.2,16.65,306.0,477.54,390.55
2018,4,2,17,0,608.0,72.0,3.2,16.2,256.0,424.85,347.57
2018,4,2,17,15,541.5,65.0,3.25,15.5,205.5,358.43,292.23
2018,4,2,17,30,475.0,58.0,3.3,14.8,155.0,296.61,238.78
2018,4,2,17,45,370.0,48.5,3.3,14.1,110.5,221.48,173.35
2018,4,2,18,0,265.0,39.0,3.3,13.4,66.0,157.5,113.59
2018,4,2,18,15,155.0,24.0,3.25,13.0,37.5,85.55,0.0
2018,4,2,18,30,45.0,9.0,3.2,12.6,9.0,20.66,0.0
2018,4,2,18,45,22.5,4.5,3.1,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,5,45,35.5,8.0,2.05,9.5,8.5,0.0,0.0
2018,4,3,6,0,71.0,16.0,2.0,9.8,17.0,15.73,0.0
2018,4,3,6,15,185.5,31.0,2.05,10.25,49.5,24.7,8.26
2018,4,3,6,30,300.0,46.0,2.1,10.7,82.0,35.67,25.2
2018,4,3,6,45,400.5,56.0,2.2,11.2,129.5,43.22,32.83
2018,4,3,7,0,501.0,66.0,2.3,11.7,177.0,48.4,37.88
2018,4,3,7,15,565.5,73.5,2.3,12.1,229.5,59.94,39.94
2018,4,3,7,30,630.0,81.0,2.3,12.5,282.0,101.64,58.72
2018,4,3,7,45,673.5,85.5,2.3,12.95,334.5,145.13,88.0
2018,4,3,8,0,717.0,90.0,2.3,13.4,387.0,193.1,126.22
2018,4,3,8,15,747.5,94.0,2.3,13.8,438.0,241.98,168.45
2018,4,3,8,30,778.0,98.0,2.3,14.2,489.0,296.78,216.41
2018,4,3,8,45,800.5,101.5,2.3,14.65,537.0,347.42,261.05
2018,4,3,9,0,823.0,105.0,2.3,15.1,585.0,399.44,306.01
2018,4,3,9,15,839.5,107.5,2.3,15.45,628.0,449.14,348.28
2018,4,3,9,30,856.0,110.0,2.3,15.8,671.0,499.14,389.58
2018,4,3,9,45,867.5,111.5,2.3,16.15,707.5,545.7,427.13
2018,4,3,10,0,879.0,113.0,2.3,16.5,744.0,593.98,464.8
2018,4,3,10,15,888.0,114.5,2.25,16.8,774.5,637.14,497.57
2018,4,3,10,30,897.0,116.0,2.2,17.1,805.0,678.98,528.47
2018,4,3,10,45,904.5,116.5,2.15,17.4,829.0,717.36,556.1
