Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,0,912.0,117.0,2.1,17.7,853.0,753.9,581.03
2018,4,3,11,15,838.5,155.0,2.1,17.9,841.5,765.02,587.6
2018,4,3,11,30,765.0,193.0,2.1,18.1,830.0,770.48,589.89
2018,4,3,11,45,727.5,212.5,2.05,18.3,822.5,781.21,595.92
2018,4,3,12,0,690.0,232.0,2.0,18.5,815.0,788.25,599.18
2018,4,3,12,15,804.0,176.0,2.05,18.6,854.5,841.15,637.2
2018,4,3,12,30,918.0,120.0,2.1,18.7,894.0,892.3,671.76
2018,4,3,12,45,880.0,137.0,2.15,18.75,873.0,888.68,669.35
2018,4,3,13,0,842.0,154.0,2.2,18.8,852.0,885.37,667.82
2018,4,3,13,15,797.5,170.5,2.3,18.8,821.5,869.6,658.46
2018,4,3,13,30,753.0,187.0,2.4,18.8,791.0,853.75,649.16
2018,4,3,13,45,775.5,170.0,2.5,18.75,775.5,855.84,652.38
2018,4,3,14,0,798.0,153.0,2.6,18.7,760.0,852.14,651.53
2018,4,3,14,15,801.5,142.5,2.7,18.55,731.5,838.44,644.1
2018,4,3,14,30,805.0,132.0,2.8,18.4,703.0,821.7,634.63
2018,4,3,14,45,808.5,124.0,2.95,18.25,671.5,804.62,625.21
2018,4,3,15,0,812.0,116.0,3.1,18.1,640.0,784.59,613.61
2018,4,3,15,15,800.0,112.0,3.1,18.1,599.5,754.04,593.17
2018,4,3,15,30,788.0,108.0,3.1,18.1,559.0,721.47,571.19
2018,4,3,15,45,762.5,105.0,3.2,17.55,511.0,678.44,542.76
2018,4,3,16,0,737.0,102.0,3.3,17.0,463.0,637.42,514.42
2018,4,3,16,15,696.5,97.5,3.3,16.55,409.5,581.86,473.0
2018,4,3,16,30,656.0,93.0,3.3,16.1,356.0,527.23,431.18
2018,4,3,16,45,615.0,87.0,3.3,15.65,306.0,471.93,387.52
2018,4,3,17,0,574.0,81.0,3.3,15.2,256.0,418.33,343.71
2018,4,3,17,15,505.0,73.0,3.2,14.6,205.5,350.6,286.95
2018,4,3,17,30,436.0,65.0,3.1,14.0,155.0,287.58,232.43
2018,4,3,17,45,337.0,53.0,3.05,13.4,110.5,213.94,168.26
2018,4,3,18,0,238.0,41.0,3.0,12.8,66.0,150.87,110.11
2018,4,3,18,15,138.5,25.5,2.9,12.5,38.0,83.25,0.0
2018,4,3,18,30,39.0,10.0,2.8,12.2,10.0,20.16,0.0
2018,4,3,18,45,19.5,5.0,2.75,11.85,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,5,45,10.0,6.0,2.5,10.5,6.5,0.0,0.0
2018,4,4,6,0,20.0,12.0,2.6,10.7,13.0,11.8,0.0
2018,4,4,6,15,53.5,28.5,2.7,11.05,34.5,24.83,10.45
2018,4,4,6,30,87.0,45.0,2.8,11.4,56.0,38.64,27.84
2018,4,4,6,45,150.5,63.5,2.9,11.7,93.0,50.77,39.5
2018,4,4,7,0,214.0,82.0,3.0,12.0,130.0,64.33,52.07
2018,4,4,7,15,229.0,100.0,2.9,12.35,163.5,82.73,62.01
2018,4,4,7,30,244.0,118.0,2.8,12.7,197.0,112.78,81.55
2018,4,4,7,45,259.0,140.0,2.75,13.05,237.0,147.62,108.08
2018,4,4,8,0,274.0,162.0,2.7,13.4,277.0,184.22,137.69
2018,4,4,8,15,291.5,178.0,2.65,13.75,314.0,218.19,165.8
2018,4,4,8,30,309.0,194.0,2.6,14.1,351.0,253.82,195.54
2018,4,4,8,45,227.5,229.0,2.5,14.45,350.5,278.61,218.33
2018,4,4,9,0,146.0,264.0,2.4,14.8,350.0,290.97,229.63
2018,4,4,9,15,165.0,284.5,2.4,15.1,388.0,326.35,257.34
2018,4,4,9,30,184.0,305.0,2.4,15.4,426.0,363.44,286.04
2018,4,4,9,45,322.5,284.5,2.35,15.7,511.5,424.76,333.88
2018,4,4,10,0,461.0,264.0,2.3,16.0,597.0,497.78,390.44
2018,4,4,10,15,514.5,258.0,2.25,16.2,644.0,545.79,426.95
2018,4,4,10,30,568.0,252.0,2.2,16.4,691.0,596.73,465.19
2018,4,4,10,45,571.0,262.5,2.15,16.6,714.5,631.42,490.07
2018,4,4,11,0,574.0,273.0,2.1,16.8,738.0,665.04,513.79
2018,4,4,11,15,652.0,242.0,2.1,16.95,779.5,713.5,550.02
2018,4,4,11,30,730.0,211.0,2.1,17.1,821.0,764.14,587.24
2018,4,4,11,45,823.0,165.0,2.05,17.2,858.5,812.85,621.32
2018,4,4,12,0,916.0,119.0,2.0,17.3,896.0,860.76,652.98
2018,4,4,12,15,823.5,163.0,2.1,17.3,861.0,847.51,644.3
2018,4,4,12,30,731.0,207.0,2.2,17.3,826.0,829.14,632.7
2018,4,4,12,45,580.5,271.5,2.25,17.3,760.0,774.98,592.45
2018,4,4,13,0,430.0,336.0,2.3,17.3,694.0,717.76,548.95
2018,4,4,13,15,381.0,348.0,2.4,17.25,660.5,688.07,528.18
2018,4,4,13,30,332.0,360.0,2.5,17.2,627.0,661.46,509.0
2018,4,4,13,45,277.0,362.0,2.6,17.1,580.5,618.38,477.77
2018,4,4,14,0,222.0,364.0,2.7,17.0,534.0,567.8,440.75
2018,4,4,14,15,207.5,350.0,2.75,16.9,503.5,541.35,422.22
2018,4,4,14,30,193.0,336.0,2.8,16.8,473.0,514.35,402.96
2018,4,4,14,45,173.5,317.0,2.8,16.7,435.5,477.44,375.88
2018,4,4,15,0,154.0,298.0,2.8,16.6,398.0,440.44,348.45
2018,4,4,15,15,149.0,275.0,2.8,16.6,366.5,410.42,326.42
2018,4,4,15,30,144.0,252.0,2.8,16.6,335.0,379.91,303.73
2018,4,4,15,45,123.5,228.5,2.7,16.2,295.5,337.2,271.07
2018,4,4,16,0,103.0,205.0,2.6,15.8,256.0,287.34,232.28
2018,4,4,16,15,138.0,180.0,2.55,15.45,240.5,288.72,235.22
2018,4,4,16,30,173.0,155.0,2.5,15.1,225.0,279.21,228.95
2018,4,4,16,45,169.0,137.5,2.45,14.8,198.0,252.52,207.47
2018,4,4,17,0,165.0,120.0,2.4,14.5,171.0,225.79,185.39
2018,4,4,17,15,124.0,99.0,2.3,14.1,133.0,176.14,143.45
2018,4,4,17,30,83.0,78.0,2.2,13.7,95.0,129.6,103.56
2018,4,4,17,45,58.0,58.0,2.15,13.25,68.5,94.21,72.64
2018,4,4,18,0,33.0,38.0,2.1,12.8,42.0,55.39,38.33
2018,4,4,18,15,16.5,22.0,2.1,12.65,24.0,29.84,0.0
2018,4,4,18,30,0.0,6.0,2.1,12.5,6.0,5.9,0.0
2018,4,4,18,45,0.0,3.0,2.15,12.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.0,11.1,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.0,11.4,6.0,5.9,0.0
2018,4,5,6,15,0.0,14.5,2.05,11.65,14.5,13.99,4.27
2018,4,5,6,30,0.0,23.0,2.1,11.9,23.0,22.2,13.69
2018,4,5,6,45,0.0,33.5,2.15,12.15,33.5,32.34,23.19
2018,4,5,7,0,0.0,44.0,2.2,12.4,44.0,42.5,32.57
2018,4,5,7,15,4.0,58.0,2.15,12.6,59.5,56.15,42.54
2018,4,5,7,30,8.0,72.0,2.1,12.8,75.0,69.78,53.9
2018,4,5,7,45,5.5,90.0,2.1,13.0,92.0,86.61,68.06
2018,4,5,8,0,3.0,108.0,2.1,13.2,109.0,103.25,81.89
2018,4,5,8,15,30.5,155.0,2.1,13.65,170.5,148.74,118.24
2018,4,5,8,30,58.0,202.0,2.1,14.1,232.0,199.38,158.35
2018,4,5,8,45,59.0,226.0,2.1,14.6,259.0,225.11,178.56
2018,4,5,9,0,60.0,250.0,2.1,15.1,286.0,251.1,198.71
2018,4,5,9,15,52.0,258.5,2.0,15.45,291.0,260.12,205.31
2018,4,5,9,30,44.0,267.0,1.9,15.8,296.0,268.18,211.02
2018,4,5,9,45,30.0,253.0,1.8,16.15,273.5,252.15,197.79
2018,4,5,10,0,16.0,239.0,1.7,16.5,251.0,236.8,185.09
2018,4,5,10,15,14.0,237.0,1.75,16.65,247.5,235.02,183.42
2018,4,5,10,30,12.0,235.0,1.8,16.8,244.0,232.95,181.48
2018,4,5,10,45,29.0,274.0,1.8,16.9,297.0,280.8,218.66
2018,4,5,11,0,46.0,313.0,1.8,17.0,350.0,331.73,257.5
2018,4,5,11,15,66.0,354.0,1.95,16.95,408.5,388.22,300.48
2018,4,5,11,30,86.0,395.0,2.1,16.9,467.0,446.29,344.14
2018,4,5,11,45,59.5,361.0,2.2,16.85,411.0,396.9,306.66
2018,4,5,12,0,33.0,327.0,2.3,16.8,355.0,345.41,267.54
2018,4,5,12,15,22.0,285.5,2.4,16.65,304.0,297.7,231.35
2018,4,5,12,30,11.0,244.0,2.5,16.5,253.0,246.52,191.87
2018,4,5,12,45,10.5,236.0,2.55,16.3,244.5,238.75,186.21
2018,4,5,13,0,10.0,228.0,2.6,16.1,236.0,230.89,180.33
2018,4,5,13,15,9.0,222.5,2.55,15.95,229.5,224.96,175.88
2018,4,5,13,30,8.0,217.0,2.5,15.8,223.0,218.98,171.39
2018,4,5,13,45,6.0,200.5,2.4,15.65,205.0,201.15,157.51
2018,4,5,14,0,4.0,184.0,2.3,15.5,187.0,183.25,143.52
2018,4,5,14,15,2.5,171.5,2.2,15.3,173.5,169.71,133.0
2018,4,5,14,30,1.0,159.0,2.1,15.1,160.0,156.16,122.4
2018,4,5,14,45,1.0,157.0,2.0,14.9,158.0,154.36,121.3
2018,4,5,15,0,1.0,155.0,1.9,14.7,156.0,152.59,120.22
2018,4,5,15,15,1.5,151.0,1.9,14.7,152.0,149.24,117.84
2018,4,5,15,30,2.0,147.0,1.9,14.7,148.0,145.91,115.49
2018,4,5,15,45,3.5,140.0,1.65,14.3,141.5,140.28,111.41
2018,4,5,16,0,5.0,133.0,1.4,13.9,135.0,134.6,107.26
2018,4,5,16,15,5.0,129.0,1.3,13.75,131.0,131.07,104.72
2018,4,5,16,30,5.0,125.0,1.2,13.6,127.0,127.78,102.34
2018,4,5,16,45,3.0,110.0,1.1,13.45,111.0,111.66,89.14
2018,4,5,17,0,1.0,95.0,1.0,13.3,95.0,95.7,75.87
2018,4,5,17,15,0.5,78.5,0.95,13.15,78.5,78.97,61.74
2018,4,5,17,30,0.0,62.0,0.9,13.0,62.0,62.19,47.27
2018,4,5,17,45,0.0,45.0,0.8,12.85,45.0,44.89,32.14
2018,4,5,18,0,0.0,28.0,0.7,12.7,28.0,27.18,16.37
2018,4,5,18,15,0.0,16.5,0.8,12.65,16.5,15.93,0.0
2018,4,5,18,30,0.0,5.0,0.9,12.6,5.0,4.91,0.0
2018,4,5,18,45,0.0,2.5,1.0,12.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.4,13.05,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.5,13.1,5.0,4.91,0.0
2018,4,6,6,15,0.0,9.5,3.6,13.2,9.5,9.16,1.19
2018,4,6,6,30,0.0,14.0,3.7,13.3,14.0,13.5,6.09
2018,4,6,6,45,0.0,19.0,3.85,13.4,19.0,18.32,10.64
2018,4,6,7,0,0.0,24.0,4.0,13.5,24.0,23.15,15.12
2018,4,6,7,15,0.0,25.0,4.1,13.65,25.0,24.12,15.06
2018,4,6,7,30,0.0,26.0,4.2,13.8,26.0,25.09,15.89
2018,4,6,7,45,0.0,29.5,4.3,14.0,29.5,28.48,18.73
2018,4,6,8,0,0.0,33.0,4.4,14.2,33.0,31.86,21.53
2018,4,6,8,15,0.0,30.0,4.35,14.45,30.0,28.97,18.97
2018,4,6,8,30,0.0,27.0,4.3,14.7,27.0,26.08,16.43
2018,4,6,8,45,0.0,28.0,4.3,15.0,28.0,27.05,17.16
2018,4,6,9,0,0.0,29.0,4.3,15.3,29.0,28.02,17.88
2018,4,6,9,15,0.0,34.0,4.3,15.55,34.0,32.87,21.84
2018,4,6,9,30,0.0,39.0,4.3,15.8,39.0,37.71,25.78
2018,4,6,9,45,0.0,45.5,4.3,16.0,45.5,44.01,30.9
2018,4,6,10,0,0.0,52.0,4.3,16.2,52.0,50.32,36.0
2018,4,6,10,15,0.0,61.5,4.35,16.25,61.5,59.53,43.49
2018,4,6,10,30,0.0,71.0,4.4,16.3,71.0,68.75,50.96
2018,4,6,10,45,0.5,92.0,4.4,16.4,92.5,89.46,67.75
2018,4,6,11,0,1.0,113.0,4.4,16.5,114.0,110.08,84.36
2018,4,6,11,15,1.0,119.5,4.4,16.5,120.5,116.42,89.39
2018,4,6,11,30,1.0,126.0,4.4,16.5,127.0,122.77,94.44
2018,4,6,11,45,3.0,148.5,4.45,16.55,151.0,146.21,113.27
2018,4,6,12,0,5.0,171.0,4.5,16.6,175.0,169.8,132.13
2018,4,6,12,15,6.5,186.0,4.5,16.6,191.5,185.87,144.93
2018,4,6,12,30,8.0,201.0,4.5,16.6,208.0,202.05,157.81
2018,4,6,12,45,5.0,171.0,4.5,16.65,175.5,170.46,132.61
2018,4,6,13,0,2.0,141.0,4.5,16.7,143.0,138.69,107.18
2018,4,6,13,15,3.0,135.0,4.45,16.65,137.5,133.76,103.4
2018,4,6,13,30,4.0,129.0,4.4,16.6,132.0,128.81,99.58
2018,4,6,13,45,7.5,174.5,4.35,16.6,180.0,176.71,138.27
2018,4,6,14,0,11.0,220.0,4.3,16.6,228.0,225.22,177.06
2018,4,6,14,15,9.5,193.0,4.15,16.55,200.0,197.16,154.9
2018,4,6,14,30,8.0,166.0,4.0,16.5,172.0,169.04,132.67
2018,4,6,14,45,8.0,149.5,3.9,16.4,155.0,152.62,119.8
2018,4,6,15,0,8.0,133.0,3.8,16.3,138.0,136.15,106.78
2018,4,6,15,15,31.0,158.5,3.8,16.3,176.5,184.69,147.29
2018,4,6,15,30,54.0,184.0,3.8,16.3,215.0,229.44,184.36
2018,4,6,15,45,80.5,192.5,3.6,16.2,234.5,258.07,208.48
2018,4,6,16,0,107.0,201.0,3.4,16.1,254.0,293.67,237.96
2018,4,6,16,15,56.5,156.5,3.35,16.0,184.0,200.61,162.22
2018,4,6,16,30,6.0,112.0,3.3,15.9,114.0,114.5,90.67
2018,4,6,16,45,7.0,94.5,3.2,15.8,97.0,97.31,76.68
2018,4,6,17,0,8.0,77.0,3.1,15.7,80.0,79.94,62.24
2018,4,6,17,15,5.0,64.0,3.05,15.65,65.5,65.19,49.69
2018,4,6,17,30,2.0,51.0,3.0,15.6,51.0,50.65,37.15
2018,4,6,17,45,1.0,34.5,2.95,15.5,34.5,33.73,22.52
2018,4,6,18,0,0.0,18.0,2.9,15.4,18.0,17.36,8.33
2018,4,6,18,15,0.0,11.5,2.9,15.35,11.5,11.09,0.0
2018,4,6,18,30,0.0,5.0,2.9,15.3,5.0,4.91,0.0
2018,4,6,18,45,0.0,2.5,2.95,15.3,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,4.5,3.1,13.95,4.5,0.0,0.0
2018,4,7,6,0,0.0,9.0,3.1,13.9,9.0,8.85,0.0
2018,4,7,6,15,0.0,15.0,3.2,14.0,15.0,14.47,5.59
2018,4,7,6,30,0.0,21.0,3.3,14.1,21.0,20.26,11.97
2018,4,7,6,45,0.0,32.5,3.4,14.25,32.5,31.37,22.17
2018,4,7,7,0,0.0,44.0,3.5,14.4,44.0,42.5,32.32
2018,4,7,7,15,0.5,60.0,3.6,14.55,60.0,57.98,43.82
2018,4,7,7,30,1.0,76.0,3.7,14.7,76.0,72.95,56.42
2018,4,7,7,45,26.5,108.0,3.85,14.8,119.5,102.95,80.35
2018,4,7,8,0,52.0,140.0,4.0,14.9,163.0,137.52,107.89
2018,4,7,8,15,90.5,175.5,4.0,15.1,220.5,180.98,142.23
2018,4,7,8,30,129.0,211.0,4.0,15.3,278.0,224.47,176.67
2018,4,7,8,45,150.5,238.5,3.95,15.5,323.5,263.87,208.19
2018,4,7,9,0,172.0,266.0,3.9,15.7,369.0,305.55,241.32
2018,4,7,9,15,232.0,280.5,3.9,15.9,430.0,355.3,280.46
2018,4,7,9,30,292.0,295.0,3.9,16.1,491.0,406.74,320.89
2018,4,7,9,45,311.0,306.5,3.9,16.3,525.5,442.7,349.0
2018,4,7,10,0,330.0,318.0,3.9,16.5,560.0,479.83,377.71
2018,4,7,10,15,305.0,341.5,3.95,16.6,572.0,501.83,394.13
2018,4,7,10,30,280.0,365.0,4.0,16.7,584.0,521.59,408.51
2018,4,7,10,45,273.0,370.0,4.05,16.85,589.0,534.62,418.1
2018,4,7,11,0,266.0,375.0,4.1,17.0,594.0,546.55,426.78
2018,4,7,11,15,285.5,385.5,4.15,17.0,624.0,582.38,453.87
2018,4,7,11,30,305.0,396.0,4.2,17.0,654.0,618.71,481.05
2018,4,7,11,45,311.0,397.0,4.25,17.0,662.0,635.46,493.61
2018,4,7,12,0,317.0,398.0,4.3,17.0,670.0,651.53,505.79
2018,4,7,12,15,336.5,381.5,4.35,17.0,670.0,660.98,513.82
2018,4,7,12,30,356.0,365.0,4.4,17.0,670.0,669.57,521.33
2018,4,7,12,45,469.0,312.5,4.4,16.95,710.0,725.96,566.5
2018,4,7,13,0,582.0,260.0,4.4,16.9,750.0,779.68,609.15
2018,4,7,13,15,532.0,274.5,4.4,16.8,715.5,754.77,590.16
2018,4,7,13,30,482.0,289.0,4.4,16.7,681.0,729.16,570.99
2018,4,7,13,45,560.0,253.0,4.4,16.65,695.5,761.61,597.95
2018,4,7,14,0,638.0,217.0,4.4,16.6,710.0,793.45,623.98
2018,4,7,14,15,712.0,187.0,4.4,16.45,717.0,821.79,646.56
2018,4,7,14,30,786.0,157.0,4.4,16.3,724.0,845.09,664.78
2018,4,7,14,45,775.5,152.0,4.4,16.15,687.0,820.08,648.14
2018,4,7,15,0,765.0,147.0,4.4,16.0,650.0,792.77,630.08
2018,4,7,15,15,745.0,143.5,4.4,16.0,606.5,757.5,605.69
2018,4,7,15,30,725.0,140.0,4.4,16.0,563.0,720.76,580.03
2018,4,7,15,45,703.5,133.5,4.35,15.65,516.0,678.41,549.61
2018,4,7,16,0,682.0,127.0,4.3,15.3,469.0,635.17,517.8
2018,4,7,16,15,650.0,120.0,4.2,15.05,418.5,583.75,478.47
2018,4,7,16,30,618.0,113.0,4.1,14.8,368.0,532.72,438.64
2018,4,7,16,45,571.5,105.5,4.05,14.55,316.0,473.25,391.07
2018,4,7,17,0,525.0,98.0,4.0,14.3,264.0,414.06,342.44
2018,4,7,17,15,454.5,88.5,3.8,13.95,213.5,346.13,285.14
2018,4,7,17,30,384.0,79.0,3.6,13.6,163.0,283.69,230.99
2018,4,7,17,45,285.0,65.0,3.35,13.2,118.0,210.04,166.93
2018,4,7,18,0,186.0,51.0,3.1,12.8,73.0,141.32,106.16
2018,4,7,18,15,107.0,32.0,3.0,12.55,43.5,81.93,31.85
2018,4,7,18,30,28.0,13.0,2.9,12.3,14.0,20.46,0.0
2018,4,7,18,45,14.0,6.5,2.75,12.05,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.95,10.4,12.5,10.32,0.0
2018,4,8,6,0,89.0,21.0,3.0,10.7,25.0,17.55,0.0
2018,4,8,6,15,199.0,37.0,3.15,11.1,61.5,28.99,17.75
2018,4,8,6,30,309.0,53.0,3.3,11.5,98.0,40.55,30.0
2018,4,8,6,45,400.5,63.0,3.5,11.85,146.0,46.7,36.1
2018,4,8,7,0,492.0,73.0,3.7,12.2,194.0,52.78,41.85
2018,4,8,7,15,552.0,80.5,3.7,12.5,246.0,79.86,48.9
2018,4,8,7,30,612.0,88.0,3.7,12.8,298.0,121.88,73.13
2018,4,8,7,45,654.0,94.0,3.75,13.05,351.0,166.4,106.41
2018,4,8,8,0,696.0,100.0,3.8,13.3,404.0,215.23,147.09
2018,4,8,8,15,724.5,104.5,3.8,13.65,454.0,263.5,189.65
2018,4,8,8,30,753.0,109.0,3.8,14.0,504.0,314.23,234.72
2018,4,8,8,45,772.5,113.0,3.75,14.3,550.5,366.86,281.15
2018,4,8,9,0,792.0,117.0,3.7,14.6,597.0,417.06,324.78
2018,4,8,9,15,811.0,118.5,3.65,14.9,639.5,465.62,366.15
2018,4,8,9,30,830.0,120.0,3.6,15.2,682.0,514.73,406.86
2018,4,8,9,45,848.5,119.0,3.55,15.5,720.0,561.57,444.8
2018,4,8,10,0,867.0,118.0,3.5,15.8,758.0,608.37,481.71
2018,4,8,10,15,875.5,120.0,3.5,16.0,788.0,653.31,516.47
2018,4,8,10,30,884.0,122.0,3.5,16.2,818.0,694.67,547.86
2018,4,8,10,45,888.5,124.0,3.5,16.45,840.5,731.75,575.35
2018,4,8,11,0,893.0,126.0,3.5,16.7,863.0,766.85,599.66
2018,4,8,11,15,896.5,127.0,3.45,16.85,878.0,798.13,620.85
2018,4,8,11,30,900.0,128.0,3.4,17.0,893.0,827.07,640.25
2018,4,8,11,45,901.5,128.5,3.4,17.15,900.0,851.45,656.63
2018,4,8,12,0,903.0,129.0,3.4,17.3,907.0,873.15,671.16
2018,4,8,12,15,903.5,128.5,3.4,17.45,906.5,890.25,682.52
2018,4,8,12,30,904.0,128.0,3.4,17.6,906.0,904.44,691.96
2018,4,8,12,45,903.5,126.5,3.4,17.7,897.0,913.79,698.29
2018,4,8,13,0,903.0,125.0,3.4,17.8,888.0,920.08,702.65
2018,4,8,13,15,898.0,124.5,3.4,17.8,871.0,920.33,703.26
2018,4,8,13,30,893.0,124.0,3.4,17.8,854.0,917.48,701.91
2018,4,8,13,45,885.5,123.0,3.4,17.8,829.0,908.86,696.71
2018,4,8,14,0,878.0,122.0,3.4,17.8,804.0,897.26,689.6
2018,4,8,14,15,866.5,120.5,3.45,17.75,771.0,883.37,681.44
2018,4,8,14,30,855.0,119.0,3.5,17.7,738.0,862.35,668.33
2018,4,8,14,45,840.0,117.0,3.55,17.65,699.0,835.31,650.96
2018,4,8,15,0,825.0,115.0,3.6,17.6,660.0,806.0,631.92
2018,4,8,15,15,807.5,112.5,3.6,17.6,616.5,772.09,609.06
2018,4,8,15,30,790.0,110.0,3.6,17.6,573.0,736.45,584.77
2018,4,8,15,45,763.5,107.0,3.8,17.25,524.5,692.14,555.21
2018,4,8,16,0,737.0,104.0,4.0,16.9,476.0,649.92,526.21
2018,4,8,16,15,701.0,100.5,4.05,16.55,424.5,597.86,487.34
2018,4,8,16,30,665.0,97.0,4.1,16.2,373.0,546.43,447.92
2018,4,8,16,45,614.5,92.5,4.15,15.85,320.5,486.17,400.24
2018,4,8,17,0,564.0,88.0,4.2,15.5,268.0,428.32,353.1
2018,4,8,17,15,495.5,80.0,4.1,14.95,217.0,360.21,296.12
2018,4,8,17,30,427.0,72.0,4.0,14.4,166.0,296.22,241.01
2018,4,8,17,45,325.5,59.5,3.9,13.8,120.0,220.91,175.68
2018,4,8,18,0,224.0,47.0,3.8,13.2,74.0,155.23,117.26
2018,4,8,18,15,133.0,30.5,3.65,12.9,44.5,92.55,42.22
2018,4,8,18,30,42.0,14.0,3.5,12.6,15.0,25.38,0.0
2018,4,8,18,45,21.0,7.0,3.4,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,9,5,45,2.5,8.0,1.15,11.75,8.0,7.86,0.0
2018,4,9,6,0,5.0,16.0,1.1,12.0,16.0,15.15,0.0
2018,4,9,6,15,33.5,33.5,1.2,12.55,38.0,29.28,18.39
2018,4,9,6,30,62.0,51.0,1.3,13.1,60.0,43.74,32.7
2018,4,9,6,45,54.5,69.0,1.4,13.65,79.5,61.16,48.67
2018,4,9,7,0,47.0,87.0,1.5,14.2,99.0,76.25,62.3
2018,4,9,7,15,84.5,112.0,1.5,14.6,139.0,97.22,74.54
2018,4,9,7,30,122.0,137.0,1.5,15.0,179.0,127.56,96.84
2018,4,9,7,45,101.0,156.0,1.55,15.35,194.5,148.91,114.67
2018,4,9,8,0,80.0,175.0,1.6,15.7,210.0,172.43,134.55
2018,4,9,8,15,123.0,203.0,1.6,16.1,264.5,208.55,162.15
2018,4,9,8,30,166.0,231.0,1.6,16.5,319.0,253.65,197.03
2018,4,9,8,45,202.5,250.5,1.55,16.9,367.5,293.96,228.16
2018,4,9,9,0,239.0,270.0,1.5,17.3,416.0,337.76,261.82
2018,4,9,9,15,350.0,258.0,1.5,17.75,488.0,387.35,299.63
2018,4,9,9,30,461.0,246.0,1.5,18.2,560.0,447.0,345.18
2018,4,9,9,45,520.0,241.0,1.45,18.6,612.5,497.16,382.91
2018,4,9,10,0,579.0,236.0,1.4,19.0,665.0,551.32,422.9
2018,4,9,10,15,677.0,205.5,1.4,19.35,726.5,609.29,466.0
2018,4,9,10,30,775.0,175.0,1.4,19.7,788.0,673.24,512.55
2018,4,9,10,45,827.0,155.5,1.35,20.1,826.5,721.49,546.05
2018,4,9,11,0,879.0,136.0,1.3,20.5,865.0,769.43,577.81
2018,4,9,11,15,841.5,157.5,1.3,20.75,865.0,789.38,589.76
2018,4,9,11,30,804.0,179.0,1.3,21.0,865.0,805.18,599.24
2018,4,9,11,45,798.0,184.5,1.3,21.3,870.0,826.91,612.63
2018,4,9,12,0,792.0,190.0,1.3,21.6,875.0,846.01,624.19
2018,4,9,12,15,698.0,235.5,1.25,21.8,839.0,829.08,610.97
2018,4,9,12,30,604.0,281.0,1.2,22.0,803.0,805.9,592.45
2018,4,9,12,45,611.0,271.5,1.2,22.2,794.5,812.62,597.4
2018,4,9,13,0,618.0,262.0,1.2,22.4,786.0,817.17,600.62
2018,4,9,13,15,677.0,230.5,1.1,22.6,794.5,843.16,618.04
2018,4,9,13,30,736.0,199.0,1.0,22.8,803.0,866.11,631.61
2018,4,9,13,45,630.5,236.5,0.9,22.95,743.0,812.29,593.76
2018,4,9,14,0,525.0,274.0,0.8,23.1,683.0,755.58,553.3
2018,4,9,14,15,464.0,284.0,0.75,23.1,635.0,710.85,522.88
2018,4,9,14,30,403.0,294.0,0.7,23.1,587.0,658.54,487.01
2018,4,9,14,45,371.0,286.0,0.65,23.1,545.0,619.13,460.42
2018,4,9,15,0,339.0,278.0,0.6,23.1,503.0,579.58,433.3
2018,4,9,15,15,390.5,243.5,0.6,23.1,486.0,577.2,434.59
2018,4,9,15,30,442.0,209.0,0.6,23.1,469.0,579.39,438.37
2018,4,9,15,45,423.0,195.0,0.9,22.8,427.5,539.06,413.61
2018,4,9,16,0,404.0,181.0,1.2,22.5,386.0,498.46,387.51
2018,4,9,16,15,369.0,165.5,1.4,21.85,338.0,445.4,350.49
2018,4,9,16,30,334.0,150.0,1.6,21.2,290.0,385.37,306.81
2018,4,9,16,45,344.5,128.5,1.85,20.6,256.0,364.07,291.97
2018,4,9,17,0,355.0,107.0,2.1,20.0,222.0,332.53,267.95
2018,4,9,17,15,327.0,90.5,2.2,19.2,181.5,285.19,229.7
2018,4,9,17,30,299.0,74.0,2.3,18.4,141.0,239.61,191.45
2018,4,9,17,45,249.5,58.0,2.4,17.55,104.0,187.6,146.77
2018,4,9,18,0,200.0,42.0,2.5,16.7,67.0,140.06,104.37
2018,4,9,18,15,131.5,28.0,2.45,16.3,41.5,89.64,44.48
2018,4,9,18,30,63.0,14.0,2.4,15.9,16.0,31.34,0.0
2018,4,9,18,45,31.5,7.0,2.3,15.55,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.5,2.0,12.95,7.5,7.37,0.0
2018,4,10,6,0,4.0,15.0,2.0,13.1,15.0,14.48,0.0
2018,4,10,6,15,9.5,26.0,2.05,13.4,27.0,24.7,14.87
2018,4,10,6,30,15.0,37.0,2.1,13.7,39.0,34.91,24.98
2018,4,10,6,45,20.5,45.5,2.2,13.95,50.0,42.9,32.53
2018,4,10,7,0,26.0,54.0,2.3,14.2,61.0,50.75,39.75
2018,4,10,7,15,13.0,56.5,2.4,14.4,60.0,54.24,40.31
2018,4,10,7,30,0.0,59.0,2.5,14.6,59.0,57.01,42.98
2018,4,10,7,45,0.0,77.0,2.6,14.8,77.0,74.36,57.47
2018,4,10,8,0,0.0,95.0,2.7,15.0,95.0,91.21,71.33
2018,4,10,8,15,0.0,102.5,2.8,15.1,102.5,98.46,77.07
2018,4,10,8,30,0.0,110.0,2.9,15.2,110.0,105.69,82.76
2018,4,10,8,45,0.0,110.5,2.95,15.35,110.5,106.38,83.02
2018,4,10,9,0,0.0,111.0,3.0,15.5,111.0,107.01,83.24
2018,4,10,9,15,0.0,85.0,3.0,15.6,85.0,82.26,62.67
2018,4,10,9,30,0.0,59.0,3.0,15.7,59.0,57.08,41.78
2018,4,10,9,45,5.5,122.0,3.0,15.8,126.0,120.71,93.82
2018,4,10,10,0,11.0,185.0,3.0,15.9,193.0,183.93,144.45
2018,4,10,10,15,39.5,268.5,2.95,15.95,299.5,278.48,219.18
2018,4,10,10,30,68.0,352.0,2.9,16.0,406.0,377.05,295.04
2018,4,10,10,45,64.0,358.5,2.85,16.1,410.5,384.7,299.98
2018,4,10,11,0,60.0,365.0,2.8,16.2,415.0,391.93,304.96
2018,4,10,11,15,42.0,341.5,2.8,16.2,377.0,359.79,279.97
2018,4,10,11,30,24.0,318.0,2.8,16.2,339.0,325.64,253.39
2018,4,10,11,45,24.5,323.0,2.8,16.2,344.5,333.26,259.27
2018,4,10,12,0,25.0,328.0,2.8,16.2,350.0,340.54,264.78
2018,4,10,12,15,22.0,308.0,2.85,16.1,327.0,317.89,247.54
2018,4,10,12,30,19.0,288.0,2.9,16.0,304.0,296.69,231.42
2018,4,10,12,45,12.5,232.5,2.95,15.95,243.0,237.28,185.31
2018,4,10,13,0,6.0,177.0,3.0,15.9,182.0,177.47,138.24
2018,4,10,13,15,16.5,237.5,3.1,15.85,251.0,246.57,193.46
2018,4,10,13,30,27.0,298.0,3.2,15.8,320.0,322.16,252.66
2018,4,10,13,45,27.5,297.5,3.3,15.7,319.5,323.37,253.83
2018,4,10,14,0,28.0,297.0,3.4,15.6,319.0,324.56,255.26
2018,4,10,14,15,18.5,257.0,3.5,15.5,271.5,269.49,212.53
2018,4,10,14,30,9.0,217.0,3.6,15.4,224.0,221.22,174.64
2018,4,10,14,45,14.5,221.5,3.7,15.3,231.5,230.82,183.06
2018,4,10,15,0,20.0,226.0,3.8,15.2,239.0,240.41,191.41
2018,4,10,15,15,53.0,238.0,3.8,15.2,270.0,287.33,230.41
2018,4,10,15,30,86.0,250.0,3.8,15.2,301.0,326.68,263.07
2018,4,10,15,45,85.0,231.5,3.95,15.05,278.5,305.35,246.92
2018,4,10,16,0,84.0,213.0,4.1,14.9,256.0,283.8,230.56
2018,4,10,16,15,137.5,188.5,4.05,14.75,250.0,299.66,245.51
2018,4,10,16,30,191.0,164.0,4.0,14.6,244.0,303.19,250.09
2018,4,10,16,45,245.5,129.0,4.0,14.45,218.0,297.69,246.89
2018,4,10,17,0,300.0,94.0,4.0,14.3,192.0,287.35,238.85
2018,4,10,17,15,222.0,69.5,3.8,13.9,135.0,206.33,170.38
2018,4,10,17,30,144.0,45.0,3.6,13.5,78.0,122.9,99.1
2018,4,10,17,45,232.5,45.5,3.4,13.1,82.0,164.74,131.42
2018,4,10,18,0,321.0,46.0,3.2,12.7,86.0,191.27,146.28
2018,4,10,18,15,203.0,32.0,3.15,12.4,53.0,119.5,66.46
2018,4,10,18,30,85.0,18.0,3.1,12.1,20.0,41.63,0.0
2018,4,10,18,45,42.5,9.0,3.05,11.75,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,11,5,45,11.0,9.5,2.85,11.0,10.0,9.34,0.0
2018,4,11,6,0,22.0,19.0,2.8,11.1,20.0,17.06,0.0
2018,4,11,6,15,27.0,36.0,2.85,11.4,39.0,32.85,22.13
2018,4,11,6,30,32.0,53.0,2.9,11.7,58.0,47.67,36.49
2018,4,11,6,45,101.5,73.0,2.95,11.95,97.5,61.34,49.25
2018,4,11,7,0,171.0,93.0,3.0,12.2,137.0,72.08,59.15
2018,4,11,7,15,231.5,106.5,2.9,12.35,180.5,97.65,70.71
2018,4,11,7,30,292.0,120.0,2.8,12.5,224.0,129.43,92.07
2018,4,11,7,45,315.0,144.0,2.7,12.7,272.0,169.94,124.26
2018,4,11,8,0,338.0,168.0,2.6,12.9,320.0,213.09,159.82
2018,4,11,8,15,364.5,183.0,2.55,13.0,364.0,252.25,192.63
2018,4,11,8,30,391.0,198.0,2.5,13.1,408.0,289.76,224.31
2018,4,11,8,45,315.5,233.0,2.45,13.2,412.0,318.06,249.98
2018,4,11,9,0,240.0,268.0,2.4,13.3,416.0,334.88,265.0
2018,4,11,9,15,306.0,276.0,2.5,13.45,478.0,386.09,305.71
2018,4,11,9,30,372.0,284.0,2.6,13.6,540.0,442.93,350.55
2018,4,11,9,45,351.5,300.5,2.75,13.7,552.5,465.3,368.31
2018,4,11,10,0,331.0,317.0,2.9,13.8,565.0,485.46,384.09
2018,4,11,10,15,253.5,352.5,3.1,13.85,547.0,484.8,382.78
2018,4,11,10,30,176.0,388.0,3.3,13.9,529.0,480.14,377.88
2018,4,11,10,45,181.5,400.0,3.55,13.95,548.5,504.19,396.51
2018,4,11,11,0,187.0,412.0,3.8,14.0,568.0,528.31,414.98
2018,4,11,11,15,249.0,405.0,3.95,13.95,617.0,577.49,453.81
2018,4,11,11,30,311.0,398.0,4.1,13.9,666.0,630.17,494.94
2018,4,11,11,45,294.5,408.5,4.25,13.9,663.5,637.87,500.45
2018,4,11,12,0,278.0,419.0,4.4,13.9,661.0,644.14,505.18
2018,4,11,12,15,227.0,422.5,4.45,13.9,620.0,610.22,478.85
2018,4,11,12,30,176.0,426.0,4.5,13.9,579.0,575.91,452.11
2018,4,11,12,45,134.5,416.0,4.6,13.9,532.0,534.61,420.42
2018,4,11,13,0,93.0,406.0,4.7,13.9,485.0,486.84,383.47
2018,4,11,13,15,183.5,382.5,4.75,13.85,535.0,551.47,436.66
2018,4,11,13,30,274.0,359.0,4.8,13.8,585.0,616.58,489.29
2018,4,11,13,45,371.5,329.5,4.8,13.75,626.5,674.39,536.2
2018,4,11,14,0,469.0,300.0,4.8,13.7,668.0,736.49,585.72
2018,4,11,14,15,407.5,305.0,4.85,13.7,615.5,686.32,547.33
2018,4,11,14,30,346.0,310.0,4.9,13.7,563.0,629.15,503.86
2018,4,11,14,45,252.5,307.5,4.95,13.65,487.0,544.88,438.19
2018,4,11,15,0,159.0,305.0,5.0,13.6,411.0,454.83,366.82
2018,4,11,15,15,173.5,281.5,5.0,13.6,390.5,439.53,356.54
2018,4,11,15,30,188.0,258.0,5.0,13.6,370.0,422.74,344.74
2018,4,11,15,45,168.5,238.5,5.05,13.5,332.5,383.6,314.15
2018,4,11,16,0,149.0,219.0,5.1,13.4,295.0,345.03,283.66
2018,4,11,16,15,84.0,170.0,5.15,13.25,212.0,234.71,193.15
2018,4,11,16,30,19.0,121.0,5.2,13.1,129.0,132.17,106.89
2018,4,11,16,45,9.5,69.5,5.2,13.0,73.5,72.91,56.93
2018,4,11,17,0,0.0,18.0,5.2,12.9,18.0,17.36,9.3
2018,4,11,17,15,2.0,31.5,5.3,12.65,32.0,31.44,21.44
2018,4,11,17,30,4.0,45.0,5.4,12.4,46.0,45.36,33.25
2018,4,11,17,45,2.5,39.5,5.5,12.2,40.0,39.22,27.63
2018,4,11,18,0,1.0,34.0,5.6,12.0,34.0,33.88,22.39
2018,4,11,18,15,0.5,21.0,5.55,11.75,21.0,20.47,8.01
2018,4,11,18,30,0.0,8.0,5.5,11.5,8.0,7.86,0.0
2018,4,11,18,45,0.0,4.0,5.4,11.3,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,12,5,45,67.0,13.5,3.4,8.85,17.5,13.27,0.0
2018,4,12,6,0,134.0,27.0,3.4,9.2,35.0,21.45,2.42
2018,4,12,6,15,252.0,41.5,3.55,9.6,75.5,32.14,21.95
2018,4,12,6,30,370.0,56.0,3.7,10.0,116.0,42.3,32.06
2018,4,12,6,45,450.5,65.0,3.85,10.35,165.0,48.08,37.73
2018,4,12,7,0,531.0,74.0,4.0,10.7,214.0,55.13,44.29
2018,4,12,7,15,584.5,81.0,4.05,10.95,266.5,92.93,55.01
2018,4,12,7,30,638.0,88.0,4.1,11.2,319.0,136.57,83.5
2018,4,12,7,45,673.5,94.5,4.1,11.45,371.0,182.5,120.11
2018,4,12,8,0,709.0,101.0,4.1,11.7,423.0,232.0,162.79
2018,4,12,8,15,711.0,111.0,4.05,11.95,465.0,279.02,205.81
2018,4,12,8,30,713.0,121.0,4.0,12.2,507.0,325.84,248.49
2018,4,12,8,45,650.0,150.5,3.95,12.4,526.0,365.88,285.88
2018,4,12,9,0,587.0,180.0,3.9,12.6,545.0,399.47,316.34
2018,4,12,9,15,486.0,229.0,3.85,12.8,545.0,426.13,339.59
2018,4,12,9,30,385.0,278.0,3.8,13.0,545.0,445.93,355.65
2018,4,12,9,45,301.5,291.0,3.75,13.2,506.5,430.9,343.93
2018,4,12,10,0,218.0,304.0,3.7,13.4,468.0,408.31,325.59
2018,4,12,10,15,375.0,273.0,3.7,13.55,568.5,488.78,390.72
2018,4,12,10,30,532.0,242.0,3.7,13.7,669.0,582.29,464.61
2018,4,12,10,45,469.5,278.5,3.7,13.9,663.0,593.36,471.04
2018,4,12,11,0,407.0,315.0,3.7,14.1,657.0,599.55,473.85
2018,4,12,11,15,444.5,310.5,3.75,14.15,689.5,639.49,504.66
2018,4,12,11,30,482.0,306.0,3.8,14.2,722.0,680.22,535.64
2018,4,12,11,45,537.0,288.5,3.9,14.25,755.5,723.12,568.8
2018,4,12,12,0,592.0,271.0,4.0,14.3,789.0,766.63,602.19
2018,4,12,12,15,686.5,233.5,4.15,14.3,833.5,824.42,647.21
2018,4,12,12,30,781.0,196.0,4.3,14.3,878.0,879.86,688.24
2018,4,12,12,45,771.0,200.0,4.45,14.35,867.0,888.13,694.99
2018,4,12,13,0,761.0,204.0,4.6,14.4,856.0,891.68,698.8
2018,4,12,13,15,795.5,184.5,4.65,14.35,854.5,905.29,709.53
2018,4,12,13,30,830.0,165.0,4.7,14.3,853.0,918.71,720.21
2018,4,12,13,45,825.5,161.0,4.8,14.25,828.5,910.1,715.57
2018,4,12,14,0,821.0,157.0,4.9,14.2,804.0,898.59,709.06
2018,4,12,14,15,811.0,154.0,4.9,14.15,772.0,880.48,697.16
2018,4,12,14,30,801.0,151.0,4.9,14.1,740.0,859.75,683.44
2018,4,12,14,45,789.0,147.0,4.95,14.0,702.0,833.81,666.34
2018,4,12,15,0,777.0,143.0,5.0,13.9,664.0,808.81,649.89
2018,4,12,15,15,757.5,139.5,5.0,13.9,620.5,773.24,624.9
2018,4,12,15,30,738.0,136.0,5.0,13.9,577.0,736.18,598.64
2018,4,12,15,45,717.0,130.0,4.95,13.65,530.0,693.98,568.47
2018,4,12,16,0,696.0,124.0,4.9,13.4,483.0,650.87,536.21
2018,4,12,16,15,666.5,118.0,4.85,13.25,433.0,601.33,497.97
2018,4,12,16,30,637.0,112.0,4.8,13.1,383.0,552.0,459.07
2018,4,12,16,45,595.5,104.0,4.7,12.9,331.0,493.72,411.94
2018,4,12,17,0,554.0,96.0,4.6,12.7,279.0,437.21,365.03
2018,4,12,17,15,492.0,86.5,4.45,12.3,228.0,368.74,307.15
2018,4,12,17,30,430.0,77.0,4.3,11.9,177.0,307.65,253.83
2018,4,12,17,45,342.0,64.5,4.1,11.55,131.0,236.92,191.46
2018,4,12,18,0,254.0,52.0,3.9,11.2,85.0,174.42,135.21
2018,4,12,18,15,156.5,35.0,3.85,10.95,52.5,110.24,68.44
2018,4,12,18,30,59.0,18.0,3.8,10.7,20.0,34.6,0.0
2018,4,12,18,45,29.5,9.0,3.75,10.45,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.6,7.65,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.6,8.1,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.0,2.55,8.55,21.0,15.73,0.0
2018,4,13,6,0,143.0,29.0,2.5,9.0,39.0,23.03,6.19
2018,4,13,6,15,254.0,43.0,2.55,9.55,78.5,33.24,23.11
2018,4,13,6,30,365.0,57.0,2.6,10.1,118.0,42.93,32.68
2018,4,13,6,45,446.5,66.0,2.65,10.65,167.0,48.62,38.21
2018,4,13,7,0,528.0,75.0,2.7,11.2,216.0,58.53,40.84
2018,4,13,7,15,582.0,81.5,2.85,11.75,268.5,96.0,56.62
2018,4,13,7,30,636.0,88.0,3.0,12.3,321.0,139.35,85.26
2018,4,13,7,45,674.5,93.5,3.1,12.9,373.5,184.94,121.44
2018,4,13,8,0,713.0,99.0,3.2,13.5,426.0,234.4,163.6
2018,4,13,8,15,740.0,103.0,3.2,13.9,476.0,283.12,206.82
2018,4,13,8,30,767.0,107.0,3.2,14.3,526.0,337.38,254.5
2018,4,13,8,45,787.0,110.5,3.2,14.7,572.5,387.07,298.05
2018,4,13,9,0,807.0,114.0,3.2,15.1,619.0,437.87,341.5
2018,4,13,9,15,825.0,115.5,3.15,15.4,661.5,486.78,382.47
2018,4,13,9,30,843.0,117.0,3.1,15.7,704.0,536.09,422.6
2018,4,13,9,45,860.0,116.5,3.05,16.05,741.5,583.17,459.89
2018,4,13,10,0,877.0,116.0,3.0,16.4,779.0,632.24,497.57
2018,4,13,10,15,884.5,117.0,2.95,16.65,808.0,673.58,528.74
2018,4,13,10,30,892.0,118.0,2.9,16.9,837.0,713.45,558.11
2018,4,13,10,45,896.0,120.0,2.85,17.15,858.5,750.14,583.59
2018,4,13,11,0,900.0,122.0,2.8,17.4,880.0,784.8,606.61
2018,4,13,11,15,902.5,123.5,2.8,17.6,894.5,815.65,627.17
2018,4,13,11,30,905.0,125.0,2.8,17.8,909.0,844.09,645.97
2018,4,13,11,45,905.5,126.0,2.75,18.0,915.5,867.9,661.15
2018,4,13,12,0,906.0,127.0,2.7,18.2,922.0,888.98,674.43
2018,4,13,12,15,905.0,126.5,2.75,18.35,920.0,904.5,684.84
2018,4,13,12,30,904.0,126.0,2.8,18.5,918.0,917.07,693.38
2018,4,13,12,45,901.5,125.5,2.8,18.6,908.0,925.31,698.84
2018,4,13,13,0,899.0,125.0,2.8,18.7,898.0,930.5,702.38
2018,4,13,13,15,894.0,124.5,2.8,18.8,880.5,930.37,702.46
