Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,30,658.0,76.0,3.7,21.5,316.0,487.93,392.81
2018,6,11,17,45,610.5,71.0,3.7,20.9,267.0,428.27,345.29
2018,6,11,18,0,563.0,66.0,3.7,20.3,218.0,371.89,298.75
2018,6,11,18,15,493.5,58.5,3.55,19.6,172.0,306.2,243.34
2018,6,11,18,30,424.0,51.0,3.4,18.9,126.0,246.33,191.42
2018,6,11,18,45,322.0,42.0,3.3,18.15,88.5,179.17,133.27
2018,6,11,19,0,220.0,33.0,3.2,17.4,51.0,122.46,75.08
2018,6,11,19,15,126.0,20.0,3.1,17.0,29.0,53.21,0.0
2018,6,11,19,30,32.0,7.0,3.0,16.6,7.0,6.88,0.0
2018,6,11,19,45,16.0,3.5,2.9,16.25,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,12,4,45,67.0,8.0,1.5,13.9,10.0,0.0,0.0
2018,6,12,5,0,134.0,16.0,1.5,14.2,20.0,15.73,0.0
2018,6,12,5,15,258.5,25.5,1.5,14.7,50.5,20.37,7.2
2018,6,12,5,30,383.0,35.0,1.5,15.2,81.0,26.7,17.08
2018,6,12,5,45,468.5,41.5,1.5,15.7,123.5,29.88,20.54
2018,6,12,6,0,554.0,48.0,1.5,16.2,166.0,32.95,23.54
2018,6,12,6,15,609.0,53.5,1.5,16.7,214.5,44.4,25.59
2018,6,12,6,30,664.0,59.0,1.5,17.2,263.0,85.03,43.69
2018,6,12,6,45,702.5,62.5,1.5,17.75,313.0,124.6,68.69
2018,6,12,7,0,741.0,66.0,1.5,18.3,363.0,168.29,101.97
2018,6,12,7,15,769.0,69.0,1.55,19.0,413.5,213.38,139.61
2018,6,12,7,30,797.0,72.0,1.6,19.7,464.0,261.3,180.76
2018,6,12,7,45,817.5,74.5,1.65,20.45,513.0,313.47,225.51
2018,6,12,8,0,838.0,77.0,1.7,21.2,562.0,363.01,267.59
2018,6,12,8,15,853.5,79.0,1.8,21.75,608.0,411.62,308.46
2018,6,12,8,30,869.0,81.0,1.9,22.3,654.0,461.07,348.9
2018,6,12,8,45,881.0,83.0,2.0,22.9,697.0,509.43,387.34
2018,6,12,9,0,893.0,85.0,2.1,23.5,740.0,557.89,424.74
2018,6,12,9,15,902.5,86.5,2.2,23.8,778.5,604.36,460.17
2018,6,12,9,30,912.0,88.0,2.3,24.1,817.0,650.3,494.36
2018,6,12,9,45,919.5,89.0,2.35,24.45,850.0,693.73,525.63
2018,6,12,10,0,927.0,90.0,2.4,24.8,883.0,736.07,553.72
2018,6,12,10,15,932.0,91.0,2.5,25.0,909.5,775.28,579.81
2018,6,12,10,30,937.0,92.0,2.6,25.2,936.0,812.86,604.62
2018,6,12,10,45,940.5,93.0,2.65,25.4,956.0,847.43,626.92
2018,6,12,11,0,944.0,94.0,2.7,25.6,976.0,879.96,647.73
2018,6,12,11,15,946.0,95.0,2.8,25.65,989.5,909.01,666.93
2018,6,12,11,30,948.0,96.0,2.9,25.7,1003.0,935.68,684.58
2018,6,12,11,45,948.5,96.5,3.0,25.75,1009.0,958.02,699.42
2018,6,12,12,0,949.0,97.0,3.1,25.8,1015.0,977.72,712.63
2018,6,12,12,15,948.0,97.5,3.2,25.7,1013.5,993.29,723.65
2018,6,12,12,30,947.0,98.0,3.3,25.6,1012.0,1006.03,732.97
2018,6,12,12,45,944.5,99.0,3.45,25.55,1003.5,1014.93,740.14
2018,6,12,13,0,942.0,100.0,3.6,25.5,995.0,1020.89,745.51
2018,6,12,13,15,939.0,100.0,3.65,25.35,979.5,1022.35,747.65
2018,6,12,13,30,936.0,100.0,3.7,25.2,964.0,1020.83,747.99
2018,6,12,13,45,932.0,98.5,3.8,25.1,941.0,1013.79,745.03
2018,6,12,14,0,928.0,97.0,3.9,25.0,918.0,1003.79,740.22
2018,6,12,14,15,922.5,96.5,3.95,24.8,890.0,990.52,733.29
2018,6,12,14,30,917.0,96.0,4.0,24.6,862.0,974.49,724.59
2018,6,12,14,45,909.0,94.5,4.05,24.4,827.0,952.38,711.82
2018,6,12,15,0,901.0,93.0,4.1,24.2,792.0,927.78,697.37
2018,6,12,15,15,890.5,91.0,4.1,24.2,751.5,898.08,678.57
2018,6,12,15,30,880.0,89.0,4.1,24.2,711.0,866.3,658.27
2018,6,12,15,45,867.0,87.5,4.05,23.7,667.5,831.09,636.48
2018,6,12,16,0,854.0,86.0,4.0,23.2,624.0,794.35,613.35
2018,6,12,16,15,838.0,83.5,4.0,22.9,577.0,752.79,586.18
2018,6,12,16,30,822.0,81.0,4.0,22.6,530.0,714.86,561.25
2018,6,12,16,45,799.0,77.5,4.0,22.25,480.0,665.42,527.43
2018,6,12,17,0,776.0,74.0,4.0,21.9,430.0,616.0,492.69
2018,6,12,17,15,744.0,70.5,3.95,21.35,379.0,561.18,451.53
2018,6,12,17,30,712.0,67.0,3.9,20.8,328.0,507.65,410.02
2018,6,12,17,45,667.0,63.0,3.9,20.25,278.0,447.97,362.27
2018,6,12,18,0,622.0,59.0,3.9,19.7,228.0,393.86,317.19
2018,6,12,18,15,555.0,53.0,3.8,19.05,181.0,328.43,261.66
2018,6,12,18,30,488.0,47.0,3.7,18.4,134.0,268.6,209.28
2018,6,12,18,45,383.0,39.0,3.65,17.7,94.5,198.63,148.27
2018,6,12,19,0,278.0,31.0,3.6,17.0,55.0,137.54,85.72
2018,6,12,19,15,163.0,19.5,3.6,16.6,31.5,62.76,0.0
2018,6,12,19,30,48.0,8.0,3.6,16.2,8.0,18.6,0.0
2018,6,12,19,45,24.0,4.0,3.6,15.8,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,4,45,58.0,8.0,3.05,12.9,10.0,0.0,0.0
2018,6,13,5,0,116.0,16.0,3.1,13.1,20.0,15.73,0.0
2018,6,13,5,15,238.5,27.5,3.1,13.55,51.0,22.43,8.54
2018,6,13,5,30,361.0,39.0,3.1,14.0,82.0,30.62,20.5
2018,6,13,5,45,452.0,45.5,3.1,14.45,125.0,33.51,23.81
2018,6,13,6,0,543.0,52.0,3.1,14.9,168.0,36.36,26.67
2018,6,13,6,15,601.5,57.5,3.05,15.4,217.0,47.55,28.47
2018,6,13,6,30,660.0,63.0,3.0,15.9,266.0,84.96,44.03
2018,6,13,6,45,702.0,66.5,2.95,16.4,317.0,128.02,72.05
2018,6,13,7,0,744.0,70.0,2.9,16.9,368.0,172.18,105.88
2018,6,13,7,15,772.0,72.5,2.9,17.55,418.5,216.94,143.68
2018,6,13,7,30,800.0,75.0,2.9,18.2,469.0,264.55,185.15
2018,6,13,7,45,821.5,77.5,2.9,18.85,518.5,312.87,227.6
2018,6,13,8,0,843.0,80.0,2.9,19.5,568.0,367.23,274.21
2018,6,13,8,15,859.0,82.5,2.95,20.1,615.0,416.73,316.31
2018,6,13,8,30,875.0,85.0,3.0,20.7,662.0,467.12,357.98
2018,6,13,8,45,888.0,86.0,3.05,21.35,705.0,515.37,396.83
2018,6,13,9,0,901.0,87.0,3.1,22.0,748.0,563.8,434.64
2018,6,13,9,15,908.0,90.0,3.15,22.45,786.0,610.53,470.4
2018,6,13,9,30,915.0,93.0,3.2,22.9,824.0,656.54,504.65
2018,6,13,9,45,918.0,96.0,3.3,23.4,855.5,698.97,535.54
2018,6,13,10,0,921.0,99.0,3.4,23.9,887.0,739.99,563.3
2018,6,13,10,15,925.5,100.5,3.45,24.25,913.5,779.13,589.17
2018,6,13,10,30,930.0,102.0,3.5,24.6,940.0,816.63,613.65
2018,6,13,10,45,934.5,102.5,3.55,24.95,960.5,851.38,636.04
2018,6,13,11,0,939.0,103.0,3.6,25.3,981.0,884.17,656.94
2018,6,13,11,15,941.5,103.0,3.65,25.45,994.0,912.64,675.36
2018,6,13,11,30,944.0,103.0,3.7,25.6,1007.0,938.76,692.21
2018,6,13,11,45,944.0,103.5,3.75,25.8,1012.0,960.64,706.1
2018,6,13,12,0,944.0,104.0,3.8,26.0,1017.0,979.88,718.29
2018,6,13,12,15,941.0,106.0,3.95,26.0,1015.0,995.04,729.07
2018,6,13,12,30,938.0,108.0,4.1,26.0,1013.0,1007.38,738.1
2018,6,13,12,45,932.0,110.0,4.2,26.0,1002.5,1013.94,743.14
2018,6,13,13,0,926.0,112.0,4.3,26.0,992.0,1017.55,746.39
2018,6,13,13,15,922.0,112.0,4.4,25.85,976.0,1018.15,748.22
2018,6,13,13,30,918.0,112.0,4.5,25.7,960.0,1015.8,748.22
2018,6,13,13,45,912.5,111.0,4.6,25.55,936.5,1008.04,744.88
2018,6,13,14,0,907.0,110.0,4.7,25.4,913.0,997.4,739.93
2018,6,13,14,15,900.5,109.0,4.8,25.1,884.0,983.0,732.94
2018,6,13,14,30,894.0,108.0,4.9,24.8,855.0,965.92,724.14
2018,6,13,14,45,885.5,106.0,5.0,24.5,820.0,943.31,711.52
2018,6,13,15,0,877.0,104.0,5.1,24.2,785.0,918.3,697.17
2018,6,13,15,15,865.5,102.5,5.1,24.2,745.0,888.9,678.18
2018,6,13,15,30,854.0,101.0,5.1,24.2,705.0,857.54,657.76
2018,6,13,15,45,841.0,98.0,5.2,23.4,661.5,821.5,636.43
2018,6,13,16,0,828.0,95.0,5.3,22.6,618.0,788.85,617.15
2018,6,13,16,15,810.5,92.0,5.25,22.1,570.5,746.37,588.84
2018,6,13,16,30,793.0,89.0,5.2,21.6,523.0,703.06,559.52
2018,6,13,16,45,769.5,85.0,5.2,21.15,473.5,653.77,525.19
2018,6,13,17,0,746.0,81.0,5.2,20.7,424.0,604.57,489.57
2018,6,13,17,15,713.0,77.5,5.15,20.1,374.0,550.28,448.03
2018,6,13,17,30,680.0,74.0,5.1,19.5,324.0,499.79,408.14
2018,6,13,17,45,634.0,68.5,5.05,18.9,274.0,439.39,359.07
2018,6,13,18,0,588.0,63.0,5.0,18.3,224.0,382.14,310.96
2018,6,13,18,15,521.0,56.5,4.9,17.7,177.5,317.55,255.44
2018,6,13,18,30,454.0,50.0,4.8,17.1,131.0,258.51,203.25
2018,6,13,18,45,353.0,41.0,4.65,16.55,92.5,190.24,143.18
2018,6,13,19,0,252.0,32.0,4.5,16.0,54.0,132.23,83.95
2018,6,13,19,15,147.0,19.5,4.5,15.65,30.5,58.64,0.0
2018,6,13,19,30,42.0,7.0,4.5,15.3,7.0,16.32,0.0
2018,6,13,19,45,21.0,3.5,4.45,14.95,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,4.05,12.4,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,4.1,12.5,19.0,15.73,0.0
2018,6,14,5,15,189.5,29.5,4.05,12.75,48.5,23.27,9.07
2018,6,14,5,30,296.0,43.0,4.0,13.0,78.0,33.18,22.76
2018,6,14,5,45,255.0,49.5,3.9,13.25,90.0,36.89,26.9
2018,6,14,6,0,214.0,56.0,3.8,13.5,102.0,40.44,30.45
2018,6,14,6,15,110.5,78.5,3.7,13.85,102.5,68.45,51.6
2018,6,14,6,30,7.0,101.0,3.6,14.2,103.0,93.96,74.09
2018,6,14,6,45,17.0,123.5,3.45,14.55,130.0,115.99,91.88
2018,6,14,7,0,27.0,146.0,3.3,14.9,157.0,135.14,106.98
2018,6,14,7,15,60.5,174.0,3.15,15.25,202.5,168.27,132.57
2018,6,14,7,30,94.0,202.0,3.0,15.6,248.0,204.94,161.03
2018,6,14,7,45,187.0,217.0,2.85,16.0,321.0,248.04,193.25
2018,6,14,8,0,280.0,232.0,2.7,16.4,394.0,299.75,233.02
2018,6,14,8,15,484.5,192.5,2.65,16.8,500.5,358.35,277.94
2018,6,14,8,30,689.0,153.0,2.6,17.2,607.0,437.86,340.21
2018,6,14,8,45,745.5,141.0,2.5,17.55,662.0,488.09,380.31
2018,6,14,9,0,802.0,129.0,2.4,17.9,717.0,545.06,424.72
2018,6,14,9,15,831.0,124.0,2.4,18.25,761.5,593.45,461.95
2018,6,14,9,30,860.0,119.0,2.4,18.6,806.0,645.63,501.0
2018,6,14,9,45,890.5,109.5,2.4,18.9,846.5,692.84,535.86
2018,6,14,10,0,921.0,100.0,2.4,19.2,887.0,740.68,569.06
2018,6,14,10,15,927.0,100.5,2.5,19.45,914.0,780.03,595.63
2018,6,14,10,30,933.0,101.0,2.6,19.7,941.0,817.82,620.99
2018,6,14,10,45,937.5,101.0,2.7,19.95,961.5,852.21,643.85
2018,6,14,11,0,942.0,101.0,2.8,20.2,982.0,884.62,665.28
2018,6,14,11,15,944.5,101.5,2.9,20.3,995.5,913.66,684.75
2018,6,14,11,30,947.0,102.0,3.0,20.4,1009.0,940.35,702.65
2018,6,14,11,45,948.0,103.0,3.1,20.5,1015.5,963.71,718.35
2018,6,14,12,0,949.0,104.0,3.2,20.6,1022.0,984.46,732.38
2018,6,14,12,15,947.5,104.5,3.25,20.6,1020.0,999.69,742.71
2018,6,14,12,30,946.0,105.0,3.3,20.6,1018.0,1012.08,751.29
2018,6,14,12,45,941.5,106.5,3.4,20.6,1008.5,1019.68,757.21
2018,6,14,13,0,937.0,108.0,3.5,20.6,999.0,1024.31,761.31
2018,6,14,13,15,934.5,107.0,3.55,20.55,983.0,1025.4,762.96
2018,6,14,13,30,932.0,106.0,3.6,20.5,967.0,1023.48,762.75
2018,6,14,13,45,927.0,105.0,3.7,20.45,944.0,1016.15,759.42
2018,6,14,14,0,922.0,104.0,3.8,20.4,921.0,1005.89,754.23
2018,6,14,14,15,915.0,102.5,3.8,20.3,891.0,990.33,745.03
2018,6,14,14,30,908.0,101.0,3.8,20.2,861.0,972.03,734.07
2018,6,14,14,45,900.0,99.5,3.8,20.1,826.0,950.19,720.73
2018,6,14,15,0,892.0,98.0,3.8,20.0,791.0,925.89,705.73
2018,6,14,15,15,881.0,96.5,3.8,20.0,751.0,896.6,686.98
2018,6,14,15,30,870.0,95.0,3.8,20.0,711.0,865.3,666.76
2018,6,14,15,45,855.5,93.0,3.85,19.65,666.5,828.65,643.74
2018,6,14,16,0,841.0,91.0,3.9,19.3,622.0,790.57,619.38
2018,6,14,16,15,822.0,88.0,3.85,19.0,574.0,751.34,593.3
2018,6,14,16,30,803.0,85.0,3.8,18.7,526.0,706.54,562.72
2018,6,14,16,45,778.0,82.5,3.8,18.45,476.5,657.56,528.55
2018,6,14,17,0,753.0,80.0,3.8,18.2,427.0,608.76,493.29
2018,6,14,17,15,719.0,76.5,3.8,17.85,376.0,553.57,451.06
2018,6,14,17,30,685.0,73.0,3.8,17.5,325.0,502.17,410.45
2018,6,14,17,45,637.5,68.0,3.8,17.15,275.0,441.31,361.0
2018,6,14,18,0,590.0,63.0,3.8,16.8,225.0,383.71,312.59
2018,6,14,18,15,520.0,57.5,3.7,16.35,179.0,318.75,256.82
2018,6,14,18,30,450.0,52.0,3.6,15.9,133.0,259.5,204.5
2018,6,14,18,45,343.5,43.0,3.55,15.5,94.0,189.15,142.92
2018,6,14,19,0,237.0,34.0,3.5,15.1,55.0,130.7,84.25
2018,6,14,19,15,137.5,21.0,3.5,14.8,31.5,57.71,0.0
2018,6,14,19,30,38.0,8.0,3.5,14.5,8.0,16.44,0.0
2018,6,14,19,45,19.0,4.0,3.5,14.2,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,3.55,12.8,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,3.6,12.9,19.0,16.71,0.0
2018,6,15,5,15,175.0,30.0,3.65,13.15,47.5,23.7,9.26
2018,6,15,5,30,277.0,43.0,3.7,13.4,76.0,33.18,22.72
2018,6,15,5,45,352.5,52.0,3.75,13.65,114.0,38.96,28.67
2018,6,15,6,0,428.0,61.0,3.8,13.9,152.0,44.39,33.9
2018,6,15,6,15,453.5,72.5,3.8,14.15,191.5,58.29,39.38
2018,6,15,6,30,479.0,84.0,3.8,14.4,231.0,91.78,56.25
2018,6,15,6,45,553.5,87.0,3.8,14.7,286.5,125.92,77.18
2018,6,15,7,0,628.0,90.0,3.8,15.0,342.0,167.67,108.02
2018,6,15,7,15,656.5,95.5,3.85,15.25,390.0,209.65,143.63
2018,6,15,7,30,685.0,101.0,3.9,15.5,438.0,254.53,182.94
2018,6,15,7,45,726.5,100.5,3.9,15.75,491.0,304.15,226.16
2018,6,15,8,0,768.0,100.0,3.9,16.0,544.0,354.03,269.58
2018,6,15,8,15,787.5,102.5,3.95,16.25,590.5,401.51,310.98
2018,6,15,8,30,807.0,105.0,4.0,16.5,637.0,450.34,352.58
2018,6,15,8,45,778.0,124.0,4.0,16.75,664.5,491.38,387.01
2018,6,15,9,0,749.0,143.0,4.0,17.0,692.0,529.13,417.69
2018,6,15,9,15,729.5,159.5,4.0,17.2,717.5,564.11,445.44
2018,6,15,9,30,710.0,176.0,4.0,17.4,743.0,599.29,472.44
2018,6,15,9,45,538.0,254.5,3.95,17.6,694.5,588.4,461.37
2018,6,15,10,0,366.0,333.0,3.9,17.8,646.0,564.58,439.78
2018,6,15,10,15,260.0,381.0,3.95,17.95,607.0,546.06,423.35
2018,6,15,10,30,154.0,429.0,4.0,18.1,568.0,522.49,402.54
2018,6,15,10,45,128.0,434.5,4.0,18.25,551.5,514.54,395.62
2018,6,15,11,0,102.0,440.0,4.0,18.4,535.0,505.67,387.86
2018,6,15,11,15,79.5,436.0,4.0,18.4,511.0,487.56,373.66
2018,6,15,11,30,57.0,432.0,4.0,18.4,487.0,467.98,358.33
2018,6,15,11,45,63.0,441.0,4.05,18.45,502.0,485.58,371.55
2018,6,15,12,0,69.0,450.0,4.1,18.5,517.0,503.41,384.78
2018,6,15,12,15,93.5,461.5,4.2,18.45,552.0,541.31,413.68
2018,6,15,12,30,118.0,473.0,4.3,18.4,587.0,583.55,445.57
2018,6,15,12,45,200.0,442.0,4.35,18.4,633.0,636.29,487.36
2018,6,15,13,0,282.0,411.0,4.4,18.4,679.0,694.1,532.33
2018,6,15,13,15,208.0,427.5,4.5,18.3,623.5,637.22,489.25
2018,6,15,13,30,134.0,444.0,4.6,18.2,568.0,584.61,449.05
2018,6,15,13,45,271.5,382.0,4.65,18.1,625.5,663.84,513.6
2018,6,15,14,0,409.0,320.0,4.7,18.0,683.0,740.93,575.17
2018,6,15,14,15,644.0,214.5,4.75,17.8,764.0,857.72,667.22
2018,6,15,14,30,879.0,109.0,4.8,17.6,845.0,953.41,736.3
2018,6,15,14,45,872.5,106.0,4.85,17.45,811.0,931.91,722.46
2018,6,15,15,0,866.0,103.0,4.9,17.3,777.0,907.95,707.63
2018,6,15,15,15,854.5,101.5,4.9,17.3,737.5,878.84,688.3
2018,6,15,15,30,843.0,100.0,4.9,17.3,698.0,847.81,667.54
2018,6,15,15,45,831.0,97.0,4.9,16.9,655.0,812.96,644.86
2018,6,15,16,0,819.0,94.0,4.9,16.5,612.0,781.45,624.44
2018,6,15,16,15,800.5,91.0,4.85,16.25,565.0,738.52,594.57
2018,6,15,16,30,782.0,88.0,4.8,16.0,518.0,694.85,563.8
2018,6,15,16,45,757.0,85.0,4.75,15.8,469.0,646.06,528.49
2018,6,15,17,0,732.0,82.0,4.7,15.6,420.0,597.49,492.07
2018,6,15,17,15,696.0,79.0,4.65,15.3,370.0,544.66,450.41
2018,6,15,17,30,660.0,76.0,4.6,15.0,320.0,491.53,407.44
2018,6,15,17,45,606.5,72.5,4.55,14.65,270.5,430.17,356.57
2018,6,15,18,0,553.0,69.0,4.5,14.3,221.0,372.52,307.31
2018,6,15,18,15,479.5,63.0,4.4,14.0,175.5,306.81,250.11
2018,6,15,18,30,406.0,57.0,4.3,13.7,130.0,246.99,196.82
2018,6,15,18,45,298.5,46.5,4.2,13.4,91.5,177.04,135.24
2018,6,15,19,0,191.0,36.0,4.1,13.1,53.0,118.87,78.02
2018,6,15,19,15,108.5,21.5,4.05,13.0,30.0,61.01,0.0
2018,6,15,19,30,26.0,7.0,4.0,12.9,7.0,12.78,0.0
2018,6,15,19,45,13.0,3.5,3.95,12.75,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,16,4,45,30.0,8.0,1.6,13.1,9.0,0.0,0.0
2018,6,16,5,0,60.0,16.0,1.6,13.2,18.0,15.73,0.0
2018,6,16,5,15,154.5,30.5,1.6,13.4,46.5,24.13,9.44
2018,6,16,5,30,249.0,45.0,1.6,13.6,75.0,34.86,24.15
2018,6,16,5,45,341.5,55.0,1.65,13.8,116.0,41.39,30.81
2018,6,16,6,0,434.0,65.0,1.7,14.0,157.0,48.19,37.28
2018,6,16,6,15,495.0,72.5,1.7,14.3,203.5,58.75,39.43
2018,6,16,6,30,556.0,80.0,1.7,14.6,250.0,92.75,54.43
2018,6,16,6,45,559.0,92.0,1.7,14.9,289.5,130.73,80.75
2018,6,16,7,0,562.0,104.0,1.7,15.2,329.0,169.38,111.79
2018,6,16,7,15,621.5,106.0,1.7,15.55,385.5,211.34,145.45
2018,6,16,7,30,681.0,108.0,1.7,15.9,442.0,259.3,185.37
2018,6,16,7,45,605.0,138.5,1.7,16.25,458.5,297.22,221.21
2018,6,16,8,0,529.0,169.0,1.7,16.6,475.0,328.51,250.23
2018,6,16,8,15,536.0,183.0,1.7,17.0,515.0,370.23,284.75
2018,6,16,8,30,543.0,197.0,1.7,17.4,555.0,412.4,318.71
2018,6,16,8,45,688.0,156.0,1.75,17.75,640.5,472.65,366.24
2018,6,16,9,0,833.0,115.0,1.8,18.1,726.0,548.39,424.95
2018,6,16,9,15,847.0,115.5,1.85,18.5,765.0,597.29,461.95
2018,6,16,9,30,861.0,116.0,1.9,18.9,804.0,642.95,495.94
2018,6,16,9,45,874.5,115.0,1.95,19.3,838.5,686.65,527.77
2018,6,16,10,0,888.0,114.0,2.0,19.7,873.0,729.8,557.79
2018,6,16,10,15,894.5,115.0,2.1,19.95,900.0,768.87,584.09
2018,6,16,10,30,901.0,116.0,2.2,20.2,927.0,806.5,609.24
2018,6,16,10,45,905.5,116.0,2.35,20.45,947.0,839.99,631.8
2018,6,16,11,0,910.0,116.0,2.5,20.7,967.0,871.58,653.02
2018,6,16,11,15,912.5,117.0,2.6,20.85,980.5,900.36,672.16
2018,6,16,11,30,915.0,118.0,2.7,21.0,994.0,926.89,689.79
2018,6,16,11,45,916.0,118.5,2.85,21.15,1000.0,949.24,705.06
2018,6,16,12,0,917.0,119.0,3.0,21.3,1006.0,969.09,718.74
2018,6,16,12,15,856.5,149.5,3.15,21.25,977.5,957.25,711.94
2018,6,16,12,30,796.0,180.0,3.3,21.2,949.0,946.49,706.13
2018,6,16,12,45,666.0,237.5,3.45,21.15,877.0,891.48,670.21
2018,6,16,13,0,536.0,295.0,3.6,21.1,805.0,829.37,625.97
2018,6,16,13,15,522.5,290.0,3.75,20.95,780.5,816.02,618.44
2018,6,16,13,30,509.0,285.0,3.9,20.8,756.0,800.75,609.16
2018,6,16,13,45,567.5,252.0,4.0,20.65,765.0,826.99,630.95
2018,6,16,14,0,626.0,219.0,4.1,20.5,774.0,848.75,648.93
2018,6,16,14,15,754.0,168.0,4.2,20.25,815.0,910.81,694.07
2018,6,16,14,30,882.0,117.0,4.3,20.0,856.0,965.03,733.33
2018,6,16,14,45,873.0,115.5,4.4,19.8,821.5,942.87,719.89
2018,6,16,15,0,864.0,114.0,4.5,19.6,787.0,918.37,705.63
2018,6,16,15,15,852.0,112.5,4.5,19.6,747.0,888.99,686.53
2018,6,16,15,30,840.0,111.0,4.5,19.6,707.0,862.99,669.79
2018,6,16,15,45,698.0,132.5,4.65,18.95,606.5,748.53,591.09
2018,6,16,16,0,556.0,154.0,4.8,18.3,506.0,637.56,511.42
2018,6,16,16,15,537.0,140.5,4.85,17.95,459.0,591.12,478.25
2018,6,16,16,30,518.0,127.0,4.9,17.6,412.0,544.43,443.86
2018,6,16,16,45,622.5,109.5,4.95,17.2,420.0,581.16,475.6
2018,6,16,17,0,727.0,92.0,5.0,16.8,428.0,608.47,499.1
2018,6,16,17,15,690.0,88.0,5.05,16.4,377.0,551.99,454.97
2018,6,16,17,30,653.0,84.0,5.1,16.0,326.0,497.25,411.24
2018,6,16,17,45,600.5,79.5,5.15,15.6,276.0,435.42,360.32
2018,6,16,18,0,548.0,75.0,5.2,15.2,226.0,377.16,310.79
2018,6,16,18,15,474.0,67.5,5.1,14.8,179.5,309.54,252.17
2018,6,16,18,30,400.0,60.0,5.0,14.4,133.0,247.67,197.34
2018,6,16,18,45,292.0,49.0,4.9,14.0,93.5,178.04,136.12
2018,6,16,19,0,184.0,38.0,4.8,13.6,54.0,119.31,78.99
2018,6,16,19,15,103.5,23.0,4.75,13.4,31.0,61.7,0.0
2018,6,16,19,30,23.0,8.0,4.7,13.2,8.0,13.1,0.0
2018,6,16,19,45,11.5,4.0,4.65,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,17,4,45,20.0,8.0,2.5,13.65,8.5,0.0,0.0
2018,6,17,5,0,40.0,16.0,2.5,13.7,17.0,15.73,0.0
2018,6,17,5,15,82.0,29.5,2.5,13.9,37.5,24.43,9.46
2018,6,17,5,30,124.0,43.0,2.5,14.1,58.0,35.15,24.31
2018,6,17,5,45,153.0,58.5,2.5,14.25,85.5,47.03,35.66
2018,6,17,6,0,182.0,74.0,2.5,14.4,113.0,58.51,46.31
2018,6,17,6,15,246.5,90.0,2.5,14.55,157.0,74.09,54.92
2018,6,17,6,30,311.0,106.0,2.5,14.7,201.0,99.59,68.44
2018,6,17,6,45,353.0,110.5,2.5,14.85,237.0,124.35,84.33
2018,6,17,7,0,395.0,115.0,2.5,15.0,273.0,153.23,105.93
2018,6,17,7,15,221.5,147.0,2.45,15.2,238.0,170.09,127.71
2018,6,17,7,30,48.0,179.0,2.4,15.4,203.0,174.41,137.66
2018,6,17,7,45,35.5,191.0,2.35,15.6,209.5,184.98,146.3
2018,6,17,8,0,23.0,203.0,2.3,15.8,216.0,198.55,157.05
2018,6,17,8,15,18.5,208.0,2.25,16.1,219.0,203.45,160.46
2018,6,17,8,30,14.0,213.0,2.2,16.4,222.0,207.76,163.34
2018,6,17,8,45,14.5,228.0,2.2,16.7,238.0,223.13,174.92
2018,6,17,9,0,15.0,243.0,2.2,17.0,254.0,238.57,186.43
2018,6,17,9,15,25.0,280.0,2.1,17.35,299.5,275.7,214.65
2018,6,17,9,30,35.0,317.0,2.0,17.7,345.0,317.68,246.07
2018,6,17,9,45,52.0,350.5,1.95,18.05,394.0,362.25,279.13
2018,6,17,10,0,69.0,384.0,1.9,18.4,443.0,408.43,312.86
2018,6,17,10,15,109.5,410.5,1.85,18.75,507.5,464.48,353.93
2018,6,17,10,30,150.0,437.0,1.8,19.1,572.0,526.53,398.47
2018,6,17,10,45,345.5,367.0,1.75,19.45,687.5,625.0,473.01
2018,6,17,11,0,541.0,297.0,1.7,19.8,803.0,735.35,553.29
2018,6,17,11,15,711.0,214.5,1.7,20.1,889.0,820.63,613.65
2018,6,17,11,30,881.0,132.0,1.7,20.4,975.0,909.77,671.08
2018,6,17,11,45,884.5,131.0,1.7,20.7,982.0,932.36,683.85
2018,6,17,12,0,888.0,130.0,1.7,21.0,989.0,952.62,695.84
2018,6,17,12,15,889.0,128.5,1.7,21.2,988.0,967.61,704.72
2018,6,17,12,30,890.0,127.0,1.7,21.4,987.0,980.01,712.05
2018,6,17,12,45,891.0,125.0,1.75,21.6,979.5,989.22,718.12
2018,6,17,13,0,892.0,123.0,1.8,21.8,972.0,995.67,722.55
2018,6,17,13,15,889.0,122.0,1.85,21.85,956.5,996.38,723.86
2018,6,17,13,30,886.0,121.0,1.9,21.9,941.0,994.24,723.51
2018,6,17,13,45,881.5,120.0,1.95,22.0,919.0,987.79,720.37
2018,6,17,14,0,877.0,119.0,2.0,22.1,897.0,978.56,715.57
2018,6,17,14,15,870.5,117.5,2.05,22.05,868.5,964.16,707.9
2018,6,17,14,30,864.0,116.0,2.1,22.0,840.0,947.15,698.6
2018,6,17,14,45,855.0,114.0,2.15,21.95,805.5,924.76,685.77
2018,6,17,15,0,846.0,112.0,2.2,21.9,771.0,900.07,671.4
2018,6,17,15,15,834.0,110.0,2.2,21.9,731.5,870.54,653.1
2018,6,17,15,30,822.0,108.0,2.2,21.9,692.0,844.37,637.05
2018,6,17,15,45,806.5,105.5,2.3,21.6,648.5,807.73,615.14
2018,6,17,16,0,791.0,103.0,2.4,21.3,605.0,769.76,591.95
2018,6,17,16,15,771.0,100.5,2.5,21.0,558.5,727.17,564.95
2018,6,17,16,30,751.0,98.0,2.6,20.7,512.0,683.98,536.91
2018,6,17,16,45,724.5,94.5,2.65,20.45,463.0,634.67,503.34
2018,6,17,17,0,698.0,91.0,2.7,20.2,414.0,588.23,469.94
2018,6,17,17,15,663.0,86.5,2.75,19.7,364.5,533.6,429.33
2018,6,17,17,30,628.0,82.0,2.8,19.2,315.0,480.6,388.63
2018,6,17,17,45,579.0,76.5,2.85,18.7,266.5,420.66,340.98
2018,6,17,18,0,530.0,71.0,2.9,18.2,218.0,364.09,294.4
2018,6,17,18,15,463.5,63.0,2.9,17.65,173.0,300.31,240.6
2018,6,17,18,30,397.0,55.0,2.9,17.1,128.0,242.03,190.02
2018,6,17,18,45,302.5,44.5,2.85,16.55,90.5,176.36,133.06
2018,6,17,19,0,208.0,34.0,2.8,16.0,53.0,121.78,80.03
2018,6,17,19,15,121.0,21.0,2.7,15.7,30.5,64.26,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.4,8.0,15.63,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.05,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.5,1.65,13.05,4.0,0.0,0.0
2018,6,18,5,0,22.0,7.0,1.7,13.3,8.0,6.88,0.0
2018,6,18,5,15,48.0,15.0,1.75,13.7,20.0,12.85,2.23
2018,6,18,5,30,74.0,23.0,1.8,14.1,32.0,19.4,10.91
2018,6,18,5,45,54.0,30.0,1.85,14.5,38.0,27.29,18.37
2018,6,18,6,0,34.0,37.0,1.9,14.9,44.0,33.34,24.01
2018,6,18,6,15,17.0,47.5,1.85,15.2,51.0,45.5,32.94
2018,6,18,6,30,0.0,58.0,1.8,15.5,58.0,56.05,42.05
2018,6,18,6,45,0.0,71.5,1.8,15.85,71.5,68.98,52.83
2018,6,18,7,0,0.0,85.0,1.8,16.2,85.0,81.67,63.23
2018,6,18,7,15,1.0,111.5,1.75,16.6,112.0,106.37,83.33
2018,6,18,7,30,2.0,138.0,1.7,17.0,139.0,131.15,103.13
2018,6,18,7,45,17.0,174.5,1.65,17.35,184.0,169.19,132.95
2018,6,18,8,0,32.0,211.0,1.6,17.7,229.0,204.19,159.96
2018,6,18,8,15,113.5,243.0,1.65,18.1,316.0,262.87,204.72
2018,6,18,8,30,195.0,275.0,1.7,18.5,403.0,333.71,258.7
2018,6,18,8,45,338.0,256.0,1.7,18.9,496.0,393.94,304.63
2018,6,18,9,0,481.0,237.0,1.7,19.3,589.0,467.03,360.34
2018,6,18,9,15,598.0,206.0,1.7,19.7,667.0,528.98,407.33
2018,6,18,9,30,715.0,175.0,1.7,20.1,745.0,600.56,460.69
2018,6,18,9,45,784.0,149.5,1.75,20.5,799.0,655.54,501.04
2018,6,18,10,0,853.0,124.0,1.8,20.9,853.0,713.68,542.85
2018,6,18,10,15,859.5,125.0,1.85,21.15,879.0,751.55,567.72
2018,6,18,10,30,866.0,126.0,1.9,21.4,905.0,788.05,591.62
2018,6,18,10,45,727.0,194.0,1.95,21.7,858.5,768.7,577.21
2018,6,18,11,0,588.0,262.0,2.0,22.0,812.0,740.35,554.68
2018,6,18,11,15,399.0,362.0,2.1,22.2,737.5,691.84,516.08
2018,6,18,11,30,210.0,462.0,2.2,22.4,663.0,632.59,469.07
2018,6,18,11,45,238.0,463.0,2.3,22.55,692.0,667.65,494.77
2018,6,18,12,0,266.0,464.0,2.4,22.7,721.0,703.26,520.05
2018,6,18,12,15,260.5,460.5,2.5,22.75,712.0,703.11,520.08
2018,6,18,12,30,255.0,457.0,2.6,22.8,703.0,701.91,519.69
2018,6,18,12,45,235.0,454.0,2.7,22.85,679.5,686.13,508.81
2018,6,18,13,0,215.0,451.0,2.8,22.9,656.0,664.16,493.74
2018,6,18,13,15,231.5,434.5,2.85,22.8,652.0,672.95,501.39
2018,6,18,13,30,248.0,418.0,2.9,22.7,648.0,675.71,504.79
2018,6,18,13,45,437.0,332.5,3.0,22.65,725.5,780.86,585.42
2018,6,18,14,0,626.0,247.0,3.1,22.6,803.0,877.91,658.34
2018,6,18,14,15,573.0,263.5,3.1,22.4,759.5,840.6,631.81
2018,6,18,14,30,520.0,280.0,3.1,22.2,716.0,800.82,604.44
2018,6,18,14,45,602.5,231.0,3.15,22.05,716.0,823.08,624.44
2018,6,18,15,0,685.0,182.0,3.2,21.9,716.0,837.49,636.95
2018,6,18,15,15,757.0,143.0,3.2,21.9,705.0,843.28,642.15
2018,6,18,15,30,829.0,104.0,3.2,21.9,694.0,841.22,642.1
2018,6,18,15,45,815.0,101.0,3.25,21.45,650.5,810.23,623.31
2018,6,18,16,0,801.0,98.0,3.3,21.0,607.0,772.69,599.8
2018,6,18,16,15,783.0,95.0,3.3,20.7,560.5,730.8,572.22
2018,6,18,16,30,765.0,92.0,3.3,20.4,514.0,688.16,543.66
2018,6,18,16,45,741.5,88.5,3.3,20.1,466.0,640.52,510.82
2018,6,18,17,0,718.0,85.0,3.3,19.8,418.0,593.0,476.64
2018,6,18,17,15,685.0,80.5,3.3,19.4,368.5,540.98,437.31
2018,6,18,17,30,652.0,76.0,3.3,19.0,319.0,488.29,396.3
2018,6,18,17,45,607.0,71.0,3.3,18.55,270.5,430.14,349.64
2018,6,18,18,0,562.0,66.0,3.3,18.1,222.0,375.03,303.86
2018,6,18,18,15,497.0,59.0,3.2,17.65,176.5,311.69,249.98
2018,6,18,18,30,432.0,52.0,3.1,17.2,131.0,253.72,199.27
2018,6,18,18,45,337.5,42.5,3.0,16.75,93.0,187.86,141.79
2018,6,18,19,0,243.0,33.0,2.9,16.3,55.0,131.71,87.04
2018,6,18,19,15,142.5,20.5,2.85,16.0,31.5,69.73,0.0
2018,6,18,19,30,42.0,8.0,2.8,15.7,8.0,17.48,0.0
2018,6,18,19,45,21.0,4.0,2.8,15.4,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.5,2.45,13.35,2.5,0.0,0.0
2018,6,19,5,0,13.0,5.0,2.5,13.5,5.0,4.91,0.0
2018,6,19,5,15,42.5,13.0,2.5,13.7,17.0,11.19,1.11
2018,6,19,5,30,72.0,21.0,2.5,13.9,29.0,17.77,9.51
2018,6,19,5,45,93.0,26.0,2.5,14.15,42.0,21.73,13.49
2018,6,19,6,0,114.0,31.0,2.5,14.4,55.0,21.72,13.71
2018,6,19,6,15,57.0,38.5,2.45,14.6,50.5,35.5,24.16
2018,6,19,6,30,0.0,46.0,2.4,14.8,46.0,44.43,32.31
2018,6,19,6,45,0.0,51.5,2.4,15.0,51.5,49.75,36.77
2018,6,19,7,0,0.0,57.0,2.4,15.2,57.0,55.08,41.14
2018,6,19,7,15,0.0,80.5,2.35,15.5,80.5,77.84,60.04
2018,6,19,7,30,0.0,104.0,2.3,15.8,104.0,99.82,77.99
2018,6,19,7,45,0.5,124.5,2.25,16.05,125.0,119.17,93.51
2018,6,19,8,0,1.0,145.0,2.2,16.3,146.0,138.61,108.9
2018,6,19,8,15,1.5,156.5,2.2,16.75,157.5,149.89,117.44
2018,6,19,8,30,2.0,168.0,2.2,17.2,169.0,161.23,125.98
2018,6,19,8,45,3.0,175.5,2.2,17.65,177.5,169.17,131.74
2018,6,19,9,0,4.0,183.0,2.2,18.1,186.0,177.19,137.56
2018,6,19,9,15,7.5,207.5,2.2,18.55,213.5,202.63,157.04
2018,6,19,9,30,11.0,232.0,2.2,19.0,241.0,228.44,176.55
2018,6,19,9,45,17.5,272.5,2.2,19.45,287.0,271.53,209.13
2018,6,19,10,0,24.0,313.0,2.2,19.9,333.0,312.11,239.23
2018,6,19,10,15,28.5,335.5,2.2,20.25,360.5,338.47,258.35
2018,6,19,10,30,33.0,358.0,2.2,20.6,388.0,365.34,277.73
2018,6,19,10,45,53.5,385.0,2.25,20.95,434.5,409.79,310.45
2018,6,19,11,0,74.0,412.0,2.3,21.3,481.0,455.76,343.8
2018,6,19,11,15,133.0,443.0,2.35,21.45,569.5,539.83,405.51
2018,6,19,11,30,192.0,474.0,2.4,21.6,658.0,627.93,468.54
2018,6,19,11,45,226.5,471.5,2.5,21.8,690.0,664.5,494.55
2018,6,19,12,0,261.0,469.0,2.6,22.0,722.0,703.35,522.32
2018,6,19,12,15,487.0,346.5,2.7,22.05,817.5,807.68,602.24
2018,6,19,12,30,713.0,224.0,2.8,22.1,913.0,913.06,678.95
2018,6,19,12,45,815.0,167.0,2.95,22.15,948.0,961.84,711.76
2018,6,19,13,0,917.0,110.0,3.1,22.2,983.0,1006.91,742.48
2018,6,19,13,15,913.5,109.5,3.25,22.1,967.5,1007.68,744.5
2018,6,19,13,30,910.0,109.0,3.4,22.0,952.0,1005.53,745.05
2018,6,19,13,45,906.0,108.0,3.5,21.95,930.0,999.47,742.58
2018,6,19,14,0,902.0,107.0,3.6,21.9,908.0,990.54,738.3
2018,6,19,14,15,896.0,106.0,3.7,21.7,880.0,976.89,731.34
2018,6,19,14,30,890.0,105.0,3.8,21.5,852.0,960.55,722.61
2018,6,19,14,45,881.5,103.5,3.9,21.3,817.5,938.74,710.15
2018,6,19,15,0,873.0,102.0,4.0,21.1,783.0,914.55,696.0
2018,6,19,15,15,862.0,100.0,4.0,21.1,743.5,885.32,677.23
2018,6,19,15,30,851.0,98.0,4.0,21.1,704.0,854.11,657.02
2018,6,19,15,45,837.0,95.5,4.05,20.55,660.0,818.02,634.77
2018,6,19,16,0,823.0,93.0,4.1,20.0,616.0,785.35,614.68
2018,6,19,16,15,805.0,90.0,4.1,19.6,569.0,742.77,586.47
2018,6,19,16,30,787.0,87.0,4.1,19.2,522.0,699.4,557.25
2018,6,19,16,45,763.5,84.0,4.1,18.85,473.5,651.55,523.99
2018,6,19,17,0,740.0,81.0,4.1,18.5,425.0,603.8,489.65
2018,6,19,17,15,708.0,77.0,4.05,18.0,375.0,549.84,448.48
2018,6,19,17,30,676.0,73.0,4.0,17.5,325.0,499.45,408.8
2018,6,19,17,45,632.5,68.0,3.95,17.05,276.0,441.1,361.42
2018,6,19,18,0,589.0,63.0,3.9,16.6,227.0,385.65,314.84
2018,6,19,18,15,526.0,57.0,3.8,16.2,181.5,323.18,261.06
2018,6,19,18,30,463.0,51.0,3.7,15.8,136.0,265.86,210.25
2018,6,19,18,45,367.0,42.0,3.6,15.35,97.0,198.5,150.93
2018,6,19,19,0,271.0,33.0,3.5,14.9,58.0,139.95,93.59
2018,6,19,19,15,160.5,21.0,3.45,14.65,33.5,75.52,0.0
2018,6,19,19,30,50.0,9.0,3.4,14.4,9.0,20.34,0.0
2018,6,19,19,45,25.0,4.5,3.4,14.15,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,4,45,43.0,6.5,3.1,12.25,7.5,0.0,0.0
2018,6,20,5,0,86.0,13.0,3.2,12.4,15.0,12.78,0.0
2018,6,20,5,15,163.0,21.0,3.25,12.75,36.0,16.2,4.01
2018,6,20,5,30,240.0,29.0,3.3,13.1,57.0,21.2,12.46
2018,6,20,5,45,229.0,35.5,3.35,13.4,72.5,25.97,17.26
2018,6,20,6,0,218.0,42.0,3.4,13.7,88.0,29.9,21.04
2018,6,20,6,15,109.0,55.5,3.4,14.05,78.5,46.04,32.74
2018,6,20,6,30,0.0,69.0,3.4,14.4,69.0,66.17,50.82
2018,6,20,6,45,0.0,86.0,3.4,14.75,86.0,81.96,64.02
2018,6,20,7,0,0.0,103.0,3.4,15.1,103.0,97.82,77.07
2018,6,20,7,15,7.5,128.0,3.4,15.45,131.5,122.36,96.8
2018,6,20,7,30,15.0,153.0,3.4,15.8,160.0,147.7,116.98
2018,6,20,7,45,15.5,172.0,3.4,16.15,180.0,166.48,131.8
2018,6,20,8,0,16.0,191.0,3.4,16.5,200.0,185.37,146.54
2018,6,20,8,15,23.0,216.5,3.35,16.85,231.0,212.77,167.82
2018,6,20,8,30,30.0,242.0,3.3,17.2,262.0,236.35,185.88
2018,6,20,8,45,120.5,272.0,3.3,17.6,359.0,305.73,240.01
2018,6,20,9,0,211.0,302.0,3.3,18.0,456.0,387.57,303.2
2018,6,20,9,15,251.0,318.0,3.35,18.3,511.0,431.92,337.01
2018,6,20,9,30,291.0,334.0,3.4,18.6,566.0,483.94,376.35
2018,6,20,9,45,299.0,350.0,3.4,18.9,597.0,517.89,401.17
2018,6,20,10,0,307.0,366.0,3.4,19.2,628.0,552.18,425.96
2018,6,20,10,15,414.0,332.0,3.5,19.4,697.5,611.91,472.15
2018,6,20,10,30,521.0,298.0,3.6,19.6,767.0,680.58,524.2
2018,6,20,10,45,701.0,218.0,3.7,19.85,864.0,769.3,591.98
2018,6,20,11,0,881.0,138.0,3.8,20.1,961.0,866.64,659.83
2018,6,20,11,15,909.5,125.0,3.9,20.15,985.5,904.17,685.09
2018,6,20,11,30,938.0,112.0,4.0,20.2,1010.0,940.57,709.9
2018,6,20,11,45,941.5,110.5,4.1,20.3,1017.0,963.86,725.6
2018,6,20,12,0,945.0,109.0,4.2,20.4,1024.0,984.66,739.72
2018,6,20,12,15,945.0,109.0,4.3,20.4,1023.0,1001.01,751.21
2018,6,20,12,30,945.0,109.0,4.4,20.4,1022.0,1014.58,760.93
2018,6,20,12,45,944.0,108.5,4.45,20.35,1014.0,1023.83,767.78
2018,6,20,13,0,943.0,108.0,4.5,20.3,1006.0,1030.15,772.91
2018,6,20,13,15,940.0,107.0,4.55,20.2,990.0,1031.02,774.67
2018,6,20,13,30,937.0,106.0,4.6,20.1,974.0,1028.87,774.54
2018,6,20,13,45,933.5,105.0,4.65,20.05,952.0,1023.24,772.03
2018,6,20,14,0,930.0,104.0,4.7,20.0,930.0,1014.66,767.63
2018,6,20,14,15,924.0,102.5,4.7,19.85,901.0,1000.24,759.2
2018,6,20,14,30,918.0,101.0,4.7,19.7,872.0,983.03,748.96
2018,6,20,14,45,910.5,99.0,4.7,19.55,837.0,961.2,735.58
2018,6,20,15,0,903.0,97.0,4.7,19.4,802.0,936.85,720.46
2018,6,20,15,15,892.0,95.5,4.7,19.4,762.0,907.54,701.41
2018,6,20,15,30,881.0,94.0,4.7,19.4,722.0,876.16,680.85
2018,6,20,15,45,868.0,91.5,4.65,19.0,677.5,840.11,657.53
2018,6,20,16,0,855.0,89.0,4.6,18.6,633.0,802.48,632.85
2018,6,20,16,15,838.0,86.5,4.55,18.35,585.5,760.34,604.2
2018,6,20,16,30,821.0,84.0,4.5,18.1,538.0,721.9,577.97
2018,6,20,16,45,799.0,80.0,4.45,17.8,488.0,672.76,543.33
2018,6,20,17,0,777.0,76.0,4.4,17.5,438.0,623.54,507.96
2018,6,20,17,15,746.0,72.5,4.35,17.1,387.0,569.34,466.27
2018,6,20,17,30,715.0,69.0,4.3,16.7,336.0,516.3,424.24
2018,6,20,17,45,672.5,64.5,4.2,16.35,286.0,457.17,375.78
2018,6,20,18,0,630.0,60.0,4.1,16.0,236.0,403.32,330.02
2018,6,20,18,15,566.5,54.0,4.0,15.6,188.5,338.78,274.34
2018,6,20,18,30,503.0,48.0,3.9,15.2,141.0,279.5,221.61
2018,6,20,18,45,406.0,40.0,3.8,14.8,101.0,211.09,160.97
2018,6,20,19,0,309.0,32.0,3.7,14.4,61.0,151.57,102.11
2018,6,20,19,15,185.0,20.5,3.7,14.15,35.0,81.21,0.0
2018,6,20,19,30,61.0,9.0,3.7,13.9,9.0,22.91,0.0
2018,6,20,19,45,30.5,4.5,3.65,13.7,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,21,4,45,60.5,8.0,3.25,11.95,9.5,0.0,0.0
2018,6,21,5,0,121.0,16.0,3.3,12.1,19.0,15.73,0.0
2018,6,21,5,15,243.5,26.5,3.3,12.45,49.5,21.61,7.01
2018,6,21,5,30,366.0,37.0,3.3,12.8,80.0,28.86,19.0
2018,6,21,5,45,378.0,46.0,3.35,13.1,108.5,34.16,24.49
2018,6,21,6,0,390.0,55.0,3.4,13.4,137.0,39.11,29.27
2018,6,21,6,15,281.0,79.0,3.35,13.85,146.0,60.48,43.64
2018,6,21,6,30,172.0,103.0,3.3,14.3,155.0,93.19,67.99
2018,6,21,6,45,176.5,123.5,3.3,14.7,185.5,120.21,88.56
2018,6,21,7,0,181.0,144.0,3.3,15.1,216.0,152.69,114.78
2018,6,21,7,15,151.0,169.0,3.25,15.55,234.5,177.82,136.72
2018,6,21,7,30,121.0,194.0,3.2,16.0,253.0,200.34,156.23
2018,6,21,7,45,96.0,215.0,3.15,16.45,265.0,222.82,175.0
2018,6,21,8,0,71.0,236.0,3.1,16.9,277.0,238.61,187.79
2018,6,21,8,15,66.5,255.5,3.05,17.3,296.5,258.92,203.47
2018,6,21,8,30,62.0,275.0,3.0,17.7,316.0,278.86,218.55
2018,6,21,8,45,68.0,298.0,2.95,18.15,345.5,306.59,239.38
2018,6,21,9,0,74.0,321.0,2.9,18.6,375.0,334.97,260.43
2018,6,21,9,15,245.5,299.5,2.8,19.0,492.5,412.3,320.85
2018,6,21,9,30,417.0,278.0,2.7,19.4,610.0,508.69,394.71
2018,6,21,9,45,625.0,210.0,2.65,19.85,731.5,602.59,466.53
2018,6,21,10,0,833.0,142.0,2.6,20.3,853.0,713.32,548.69
2018,6,21,10,15,891.5,118.0,2.6,20.65,900.5,767.42,585.0
2018,6,21,10,30,950.0,94.0,2.6,21.0,948.0,821.91,620.88
2018,6,21,10,45,954.5,94.0,2.55,21.35,969.0,856.99,642.59
2018,6,21,11,0,959.0,94.0,2.5,21.7,990.0,890.06,662.82
2018,6,21,11,15,961.5,94.5,2.6,21.9,1004.0,919.73,682.24
2018,6,21,11,30,964.0,95.0,2.7,22.1,1018.0,947.01,700.08
