Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,5,45,327.0,47.5,2.9,16.35,101.0,35.76,25.39
2018,7,1,6,0,403.0,59.0,2.9,16.7,139.0,43.57,32.69
2018,7,1,6,15,453.0,68.5,2.85,17.1,182.5,48.62,37.36
2018,7,1,6,30,503.0,78.0,2.8,17.5,226.0,81.07,48.19
2018,7,1,6,45,528.5,88.0,2.8,17.85,269.5,116.83,70.54
2018,7,1,7,0,554.0,98.0,2.8,18.2,313.0,155.41,99.53
2018,7,1,7,15,557.5,111.0,2.7,18.6,353.0,195.17,132.89
2018,7,1,7,30,561.0,124.0,2.6,19.0,393.0,235.48,167.73
2018,7,1,7,45,475.5,162.0,2.55,19.4,407.0,272.79,202.55
2018,7,1,8,0,390.0,200.0,2.5,19.8,421.0,301.14,228.63
2018,7,1,8,15,388.0,219.0,2.5,20.2,454.5,337.26,258.17
2018,7,1,8,30,386.0,238.0,2.5,20.6,488.0,373.14,286.79
2018,7,1,8,45,361.0,264.5,2.45,20.95,511.0,408.14,313.86
2018,7,1,9,0,336.0,291.0,2.4,21.3,534.0,436.63,335.18
2018,7,1,9,15,280.5,329.5,2.45,21.65,540.0,455.95,348.84
2018,7,1,9,30,225.0,368.0,2.5,22.0,546.0,474.45,361.13
2018,7,1,9,45,236.5,383.5,2.5,22.3,577.5,507.57,384.86
2018,7,1,10,0,248.0,399.0,2.5,22.6,609.0,538.02,406.33
2018,7,1,10,15,231.5,413.0,2.55,22.85,614.0,554.0,416.81
2018,7,1,10,30,215.0,427.0,2.6,23.1,619.0,565.14,423.81
2018,7,1,10,45,156.5,437.0,2.7,23.3,578.5,537.75,402.54
2018,7,1,11,0,98.0,447.0,2.8,23.5,538.0,507.57,379.11
2018,7,1,11,15,100.0,454.5,2.9,23.6,548.5,521.49,389.18
2018,7,1,11,30,102.0,462.0,3.0,23.7,559.0,535.38,399.0
2018,7,1,11,45,108.0,468.0,3.05,23.75,571.5,551.36,410.44
2018,7,1,12,0,114.0,474.0,3.1,23.8,584.0,569.24,423.18
2018,7,1,12,15,190.5,448.0,3.2,23.75,632.0,621.0,462.91
2018,7,1,12,30,267.0,422.0,3.3,23.7,680.0,677.12,505.17
2018,7,1,12,45,335.5,392.0,3.35,23.65,713.5,719.66,537.38
2018,7,1,13,0,404.0,362.0,3.4,23.6,747.0,766.49,572.36
2018,7,1,13,15,266.5,406.0,3.45,23.45,658.5,677.07,506.21
2018,7,1,13,30,129.0,450.0,3.5,23.3,570.0,585.15,437.44
2018,7,1,13,45,245.5,389.0,3.5,23.15,610.0,645.09,485.87
2018,7,1,14,0,362.0,328.0,3.5,23.0,650.0,703.26,531.74
2018,7,1,14,15,600.0,231.5,3.5,22.8,745.0,833.49,630.86
2018,7,1,14,30,838.0,135.0,3.5,22.6,840.0,943.28,707.02
2018,7,1,14,45,829.5,132.5,3.55,22.35,806.5,927.57,697.58
2018,7,1,15,0,821.0,130.0,3.6,22.1,773.0,903.84,683.66
2018,7,1,15,15,808.5,127.5,3.6,22.1,734.0,874.33,664.81
2018,7,1,15,30,796.0,125.0,3.6,22.1,695.0,842.97,644.62
2018,7,1,15,45,780.5,121.5,3.55,21.5,651.0,806.29,621.74
2018,7,1,16,0,765.0,118.0,3.5,20.9,607.0,768.28,597.64
2018,7,1,16,15,745.0,114.0,3.5,20.5,560.5,725.06,569.17
2018,7,1,16,30,725.0,110.0,3.5,20.1,514.0,684.01,541.82
2018,7,1,16,45,699.5,105.0,3.5,19.75,465.0,634.88,507.65
2018,7,1,17,0,674.0,100.0,3.5,19.4,416.0,586.08,471.79
2018,7,1,17,15,639.5,94.5,3.45,18.9,366.5,531.53,430.57
2018,7,1,17,30,605.0,89.0,3.4,18.4,317.0,478.55,389.36
2018,7,1,17,45,558.0,82.0,3.4,17.95,268.5,418.75,341.43
2018,7,1,18,0,511.0,75.0,3.4,17.5,220.0,362.15,294.57
2018,7,1,18,15,445.0,67.0,3.35,17.05,175.0,299.03,241.02
2018,7,1,18,30,379.0,59.0,3.3,16.6,130.0,240.26,189.91
2018,7,1,18,45,289.0,47.0,3.25,16.15,92.0,176.17,134.15
2018,7,1,19,0,199.0,35.0,3.2,15.7,54.0,121.04,82.37
2018,7,1,19,15,116.0,21.5,3.15,15.5,31.0,64.94,0.0
2018,7,1,19,30,33.0,8.0,3.1,15.3,8.0,15.58,0.0
2018,7,1,19,45,16.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.95,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.0,14.8,7.0,6.88,0.0
2018,7,2,5,15,91.0,21.0,2.0,15.15,29.0,17.68,0.0
2018,7,2,5,30,154.0,35.0,2.0,15.5,51.0,26.94,16.65
2018,7,2,5,45,220.0,50.5,2.0,15.8,87.0,38.18,27.55
2018,7,2,6,0,286.0,66.0,2.0,16.1,123.0,48.88,37.43
2018,7,2,6,15,342.0,80.0,1.95,16.45,166.5,57.86,45.6
2018,7,2,6,30,398.0,94.0,1.9,16.8,210.0,89.01,58.19
2018,7,2,6,45,365.0,109.0,1.85,17.2,231.0,118.77,79.01
2018,7,2,7,0,332.0,124.0,1.8,17.6,252.0,145.69,101.2
2018,7,2,7,15,330.5,145.0,1.8,17.95,287.5,185.52,134.09
2018,7,2,7,30,329.0,166.0,1.8,18.3,323.0,220.43,163.37
2018,7,2,7,45,405.0,166.5,1.75,18.7,381.0,255.7,190.81
2018,7,2,8,0,481.0,167.0,1.7,19.1,439.0,302.9,228.24
2018,7,2,8,15,436.0,193.5,1.7,19.5,456.0,333.15,254.18
2018,7,2,8,30,391.0,220.0,1.7,19.9,473.0,359.15,275.7
2018,7,2,8,45,460.0,221.5,1.7,20.35,539.0,413.48,317.52
2018,7,2,9,0,529.0,223.0,1.7,20.8,605.0,473.68,363.01
2018,7,2,9,15,554.0,225.5,1.75,21.1,645.0,515.39,394.45
2018,7,2,9,30,579.0,228.0,1.8,21.4,685.0,557.49,425.75
2018,7,2,9,45,515.5,270.0,1.85,21.7,690.0,580.85,441.39
2018,7,2,10,0,452.0,312.0,1.9,22.0,695.0,597.65,451.83
2018,7,2,10,15,499.5,304.5,2.0,22.2,740.5,645.05,486.47
2018,7,2,10,30,547.0,297.0,2.1,22.4,786.0,694.8,522.14
2018,7,2,10,45,400.0,350.0,2.15,22.65,712.0,647.62,485.3
2018,7,2,11,0,253.0,403.0,2.2,22.9,638.0,592.01,442.33
2018,7,2,11,15,172.0,431.0,2.35,23.0,592.0,560.36,418.16
2018,7,2,11,30,91.0,459.0,2.5,23.1,546.0,522.73,389.04
2018,7,2,11,45,111.0,467.0,2.6,23.15,573.5,554.04,412.22
2018,7,2,12,0,131.0,475.0,2.7,23.2,601.0,585.77,435.23
2018,7,2,12,15,149.5,477.0,2.8,23.15,621.0,610.73,453.62
2018,7,2,12,30,168.0,479.0,2.9,23.1,641.0,635.8,472.14
2018,7,2,12,45,189.0,474.0,3.05,23.0,655.0,656.22,487.88
2018,7,2,13,0,210.0,469.0,3.2,22.9,669.0,676.26,503.43
2018,7,2,13,15,229.5,457.5,3.25,22.7,673.0,687.65,512.91
2018,7,2,13,30,249.0,446.0,3.3,22.5,677.0,704.42,526.16
2018,7,2,13,45,354.5,388.5,3.4,22.3,708.5,750.69,563.68
2018,7,2,14,0,460.0,331.0,3.5,22.1,740.0,801.23,603.65
2018,7,2,14,15,550.5,282.0,3.55,21.8,756.5,835.97,632.14
2018,7,2,14,30,641.0,233.0,3.6,21.5,773.0,869.07,659.51
2018,7,2,14,45,634.0,226.5,3.65,21.2,742.0,848.33,646.78
2018,7,2,15,0,627.0,220.0,3.7,20.9,711.0,825.68,633.0
2018,7,2,15,15,611.5,214.5,3.7,20.9,673.0,794.63,612.07
2018,7,2,15,30,596.0,209.0,3.7,20.9,635.0,762.29,590.08
2018,7,2,15,45,586.0,198.5,3.7,20.25,596.0,728.24,568.3
2018,7,2,16,0,576.0,188.0,3.7,19.6,557.0,692.96,545.23
2018,7,2,16,15,563.5,177.0,3.65,19.25,515.0,650.69,515.84
2018,7,2,16,30,551.0,166.0,3.6,18.9,473.0,611.24,487.95
2018,7,2,16,45,534.0,154.0,3.6,18.55,429.0,566.93,455.87
2018,7,2,17,0,517.0,142.0,3.6,18.2,385.0,522.64,423.05
2018,7,2,17,15,488.5,130.5,3.6,17.8,339.0,471.78,384.17
2018,7,2,17,30,460.0,119.0,3.6,17.4,293.0,422.31,345.33
2018,7,2,17,45,427.0,106.0,3.6,17.0,249.0,370.25,303.25
2018,7,2,18,0,394.0,93.0,3.6,16.6,205.0,320.44,261.75
2018,7,2,18,15,340.0,79.5,3.55,16.25,162.5,262.76,212.57
2018,7,2,18,30,286.0,66.0,3.5,15.9,120.0,209.77,166.35
2018,7,2,18,45,220.5,50.5,3.45,15.55,85.0,155.06,118.36
2018,7,2,19,0,155.0,35.0,3.4,15.2,50.0,106.75,72.53
2018,7,2,19,15,89.5,21.0,3.35,15.0,28.5,53.55,0.0
2018,7,2,19,30,24.0,7.0,3.3,14.8,7.0,12.49,0.0
2018,7,2,19,45,12.0,3.5,3.25,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.3,13.55,4.5,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.3,13.8,9.0,7.86,0.0
2018,7,3,5,15,120.0,24.0,2.25,14.15,35.0,19.0,0.0
2018,7,3,5,30,206.0,40.0,2.2,14.5,61.0,31.2,20.16
2018,7,3,5,45,295.5,52.0,2.15,14.9,100.5,39.5,28.77
2018,7,3,6,0,385.0,64.0,2.1,15.3,140.0,47.41,36.24
2018,7,3,6,15,370.0,78.5,2.0,15.7,168.0,56.77,44.78
2018,7,3,6,30,355.0,93.0,1.9,16.1,196.0,85.64,56.96
2018,7,3,6,45,356.5,111.5,1.8,16.5,232.0,119.44,80.21
2018,7,3,7,0,358.0,130.0,1.7,16.9,268.0,153.76,106.95
2018,7,3,7,15,427.0,137.0,1.7,17.25,324.5,191.67,135.48
2018,7,3,7,30,496.0,144.0,1.7,17.6,381.0,236.34,170.77
2018,7,3,7,45,606.0,132.5,1.65,18.0,453.0,282.56,207.04
2018,7,3,8,0,716.0,121.0,1.6,18.4,525.0,339.68,252.75
2018,7,3,8,15,738.5,124.5,1.65,18.8,572.5,386.89,292.39
2018,7,3,8,30,761.0,128.0,1.7,19.2,620.0,439.01,334.89
2018,7,3,8,45,779.5,129.5,1.75,19.55,663.5,485.48,372.3
2018,7,3,9,0,798.0,131.0,1.8,19.9,707.0,532.91,409.49
2018,7,3,9,15,808.5,134.5,1.85,20.25,745.5,578.35,444.22
2018,7,3,9,30,819.0,138.0,1.9,20.6,784.0,623.62,477.93
2018,7,3,9,45,825.0,142.0,1.95,20.9,816.5,666.06,508.86
2018,7,3,10,0,831.0,146.0,2.0,21.2,849.0,707.59,538.46
2018,7,3,10,15,838.0,147.0,2.1,21.4,876.0,745.99,565.45
2018,7,3,10,30,845.0,148.0,2.2,21.6,903.0,783.19,590.42
2018,7,3,10,45,850.0,148.5,2.3,21.85,923.5,816.77,612.65
2018,7,3,11,0,855.0,149.0,2.4,22.1,944.0,848.32,633.42
2018,7,3,11,15,858.5,150.0,2.5,22.2,958.5,877.22,652.72
2018,7,3,11,30,862.0,151.0,2.6,22.3,973.0,904.09,670.68
2018,7,3,11,45,864.0,151.0,2.65,22.45,980.0,926.56,685.17
2018,7,3,12,0,866.0,151.0,2.7,22.6,987.0,946.74,698.21
2018,7,3,12,15,866.5,151.0,2.8,22.65,987.0,963.14,709.51
2018,7,3,12,30,867.0,151.0,2.9,22.7,987.0,977.03,719.28
2018,7,3,12,45,866.5,149.5,2.95,22.7,979.5,985.92,725.6
2018,7,3,13,0,866.0,148.0,3.0,22.7,972.0,992.11,730.29
2018,7,3,13,15,862.5,147.0,3.05,22.65,957.0,993.12,731.84
2018,7,3,13,30,859.0,146.0,3.1,22.6,942.0,991.34,731.72
2018,7,3,13,45,854.0,144.5,3.15,22.55,920.0,984.83,728.59
2018,7,3,14,0,849.0,143.0,3.2,22.5,898.0,975.58,723.78
2018,7,3,14,15,841.5,141.0,3.25,22.35,869.5,966.49,719.45
2018,7,3,14,30,834.0,139.0,3.3,22.2,841.0,949.17,709.66
2018,7,3,14,45,824.5,137.0,3.3,22.05,807.0,927.5,696.67
2018,7,3,15,0,815.0,135.0,3.3,21.9,773.0,903.56,682.15
2018,7,3,15,15,802.5,132.0,3.3,21.9,733.5,873.69,663.15
2018,7,3,15,30,790.0,129.0,3.3,21.9,694.0,841.97,642.8
2018,7,3,15,45,774.0,125.5,3.3,21.45,650.5,805.07,619.74
2018,7,3,16,0,758.0,122.0,3.3,21.0,607.0,766.87,595.48
2018,7,3,16,15,738.0,118.0,3.3,20.65,560.5,726.74,569.23
2018,7,3,16,30,718.0,114.0,3.3,20.3,514.0,683.3,540.12
2018,7,3,16,45,692.0,109.0,3.3,19.95,465.0,634.08,505.79
2018,7,3,17,0,666.0,104.0,3.3,19.6,416.0,585.22,470.01
2018,7,3,17,15,630.0,98.5,3.3,19.15,366.5,530.0,428.44
2018,7,3,17,30,594.0,93.0,3.3,18.7,317.0,476.47,386.93
2018,7,3,17,45,545.0,86.5,3.3,18.3,268.5,416.53,338.92
2018,7,3,18,0,496.0,80.0,3.3,17.9,220.0,359.9,292.09
2018,7,3,18,15,429.0,70.5,3.25,17.45,174.5,293.44,236.08
2018,7,3,18,30,362.0,61.0,3.2,17.0,129.0,235.59,185.89
2018,7,3,18,45,272.0,48.5,3.2,16.55,91.0,171.75,130.55
2018,7,3,19,0,182.0,36.0,3.2,16.1,53.0,116.89,79.21
2018,7,3,19,15,105.0,21.5,3.15,15.8,30.0,61.78,0.0
2018,7,3,19,30,28.0,7.0,3.1,15.5,7.0,13.42,0.0
2018,7,3,19,45,14.0,3.5,3.05,15.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.6,13.5,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.7,13.7,10.0,8.85,0.0
2018,7,4,5,15,147.5,24.0,2.8,14.0,37.0,19.04,0.0
2018,7,4,5,30,250.0,39.0,2.9,14.3,64.0,30.42,19.41
2018,7,4,5,45,346.5,48.0,2.95,14.65,104.0,37.21,26.77
2018,7,4,6,0,443.0,57.0,3.0,15.0,144.0,42.05,31.55
2018,7,4,6,15,462.5,67.5,3.0,15.3,181.0,47.91,37.0
2018,7,4,6,30,482.0,78.0,3.0,15.6,218.0,77.9,47.39
2018,7,4,6,45,339.5,105.5,2.95,15.95,213.5,112.43,75.41
2018,7,4,7,0,197.0,133.0,2.9,16.3,209.0,138.09,101.5
2018,7,4,7,15,119.0,156.0,2.9,16.6,204.0,158.53,121.55
2018,7,4,7,30,41.0,179.0,2.9,16.9,199.0,171.2,134.67
2018,7,4,7,45,31.5,190.0,2.9,17.2,206.0,181.77,143.14
2018,7,4,8,0,22.0,201.0,2.9,17.5,213.0,195.65,154.05
2018,7,4,8,15,25.0,219.5,2.9,17.85,234.5,215.52,169.27
2018,7,4,8,30,28.0,238.0,2.9,18.2,256.0,231.13,180.99
2018,7,4,8,45,78.5,278.0,2.95,18.5,333.5,292.87,228.76
2018,7,4,9,0,129.0,318.0,3.0,18.8,411.0,355.33,276.53
2018,7,4,9,15,181.0,340.5,3.05,19.1,479.0,412.43,319.84
2018,7,4,9,30,233.0,363.0,3.1,19.4,547.0,474.04,366.09
2018,7,4,9,45,316.0,351.0,3.1,19.65,611.5,525.73,405.39
2018,7,4,10,0,399.0,339.0,3.1,19.9,676.0,584.5,449.59
2018,7,4,10,15,601.0,252.5,3.15,20.1,779.5,669.04,515.32
2018,7,4,10,30,803.0,166.0,3.2,20.3,883.0,767.21,588.69
2018,7,4,10,45,855.0,142.5,3.25,20.5,922.0,814.53,620.42
2018,7,4,11,0,907.0,119.0,3.3,20.7,961.0,862.74,652.78
2018,7,4,11,15,911.0,119.0,3.35,20.85,976.0,892.45,672.28
2018,7,4,11,30,915.0,119.0,3.4,21.0,991.0,920.0,690.4
2018,7,4,11,45,919.5,117.5,3.4,21.1,999.0,944.3,706.1
2018,7,4,12,0,924.0,116.0,3.4,21.2,1007.0,966.21,720.22
2018,7,4,12,15,925.5,114.5,3.4,21.2,1007.0,982.8,731.1
2018,7,4,12,30,927.0,113.0,3.4,21.2,1007.0,996.7,740.29
2018,7,4,12,45,906.5,122.5,3.4,21.25,991.0,997.53,740.76
2018,7,4,13,0,886.0,132.0,3.4,21.3,975.0,995.32,739.42
2018,7,4,13,15,907.0,118.5,3.35,21.3,970.0,1007.58,747.62
2018,7,4,13,30,928.0,105.0,3.3,21.3,965.0,1016.71,753.7
2018,7,4,13,45,926.0,103.5,3.25,21.3,944.5,1012.58,751.13
2018,7,4,14,0,924.0,102.0,3.2,21.3,924.0,1005.49,746.83
2018,7,4,14,15,918.5,101.0,3.2,21.25,896.0,992.63,739.37
2018,7,4,14,30,913.0,100.0,3.2,21.2,868.0,976.97,730.17
2018,7,4,14,45,905.5,98.0,3.15,21.1,833.5,955.66,717.02
2018,7,4,15,0,898.0,96.0,3.1,21.0,799.0,931.82,702.23
2018,7,4,15,15,887.5,94.5,3.1,21.0,759.5,903.44,684.43
2018,7,4,15,30,877.0,93.0,3.1,21.0,720.0,872.95,665.15
2018,7,4,15,45,865.0,90.0,3.1,20.65,676.5,837.6,643.22
2018,7,4,16,0,853.0,87.0,3.1,20.3,633.0,800.56,619.87
2018,7,4,16,15,836.5,84.5,3.15,20.05,586.0,759.08,593.04
2018,7,4,16,30,820.0,82.0,3.2,19.8,539.0,721.24,568.4
2018,7,4,16,45,797.0,79.0,3.2,19.5,489.0,672.7,535.25
2018,7,4,17,0,774.0,76.0,3.2,19.2,439.0,624.13,501.41
2018,7,4,17,15,742.5,72.5,3.2,18.8,388.0,569.75,460.72
2018,7,4,17,30,711.0,69.0,3.2,18.4,337.0,516.53,419.53
2018,7,4,17,45,667.5,65.0,3.2,18.0,287.0,459.75,374.0
2018,7,4,18,0,624.0,61.0,3.2,17.6,237.0,403.83,327.61
2018,7,4,18,15,561.0,55.0,3.1,17.1,189.5,339.56,272.99
2018,7,4,18,30,498.0,49.0,3.0,16.6,142.0,280.46,221.11
2018,7,4,18,45,402.0,41.0,2.95,16.15,102.0,212.23,161.26
2018,7,4,19,0,306.0,33.0,2.9,15.7,62.0,152.71,103.48
2018,7,4,19,15,183.5,20.5,2.8,15.45,35.5,81.79,0.0
2018,7,4,19,30,61.0,8.0,2.7,15.2,9.0,22.09,0.0
2018,7,4,19,45,30.5,4.0,2.65,14.9,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.4,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.7,11.0,9.83,0.0
2018,7,5,5,15,218.0,21.0,1.9,13.2,39.5,17.02,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.7,68.0,25.05,14.96
2018,7,5,5,45,302.5,35.0,2.1,14.15,77.0,25.07,16.26
2018,7,5,6,0,248.0,38.0,2.2,14.6,86.0,27.27,18.55
2018,7,5,6,15,124.0,53.0,2.2,15.05,77.0,42.55,32.3
2018,7,5,6,30,0.0,68.0,2.2,15.5,68.0,65.03,49.62
2018,7,5,6,45,4.0,91.0,2.2,15.9,92.5,86.38,67.28
2018,7,5,7,0,8.0,114.0,2.2,16.3,117.0,108.2,84.99
2018,7,5,7,15,36.0,150.5,2.1,16.75,167.0,142.66,111.77
2018,7,5,7,30,64.0,187.0,2.0,17.2,217.0,182.95,143.02
2018,7,5,7,45,126.0,209.5,1.95,17.65,277.5,220.1,170.69
2018,7,5,8,0,188.0,232.0,1.9,18.1,338.0,267.81,207.07
2018,7,5,8,15,450.0,183.5,1.8,18.55,466.0,328.01,251.17
2018,7,5,8,30,712.0,135.0,1.7,19.0,594.0,419.03,320.62
2018,7,5,8,45,805.5,107.5,1.65,19.45,660.5,475.95,365.27
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,540.84,415.23
2018,7,5,9,15,909.5,80.5,1.55,20.35,766.0,587.55,450.3
2018,7,5,9,30,920.0,81.0,1.5,20.8,805.0,633.86,484.01
2018,7,5,9,45,928.5,81.5,1.45,21.25,839.0,678.27,515.27
2018,7,5,10,0,937.0,82.0,1.4,21.7,873.0,721.7,543.54
2018,7,5,10,15,942.5,82.5,1.45,22.1,901.0,761.78,569.34
2018,7,5,10,30,948.0,83.0,1.5,22.5,929.0,800.28,593.81
2018,7,5,10,45,952.0,84.0,1.5,22.95,950.5,836.31,615.74
2018,7,5,11,0,956.0,85.0,1.5,23.4,972.0,870.33,636.09
2018,7,5,11,15,958.5,85.5,1.55,23.7,986.5,900.44,654.72
2018,7,5,11,30,961.0,86.0,1.6,24.0,1001.0,928.18,671.78
2018,7,5,11,45,962.5,85.5,1.7,24.3,1008.0,951.57,686.67
2018,7,5,12,0,964.0,85.0,1.8,24.6,1015.0,972.31,699.93
2018,7,5,12,15,960.0,88.0,1.9,24.75,1013.5,988.61,710.85
2018,7,5,12,30,956.0,91.0,2.0,24.9,1012.0,1002.01,720.03
2018,7,5,12,45,947.0,95.5,2.1,25.1,1002.0,1009.15,725.21
2018,7,5,13,0,938.0,100.0,2.2,25.3,992.0,1013.28,728.62
2018,7,5,13,15,936.0,99.0,2.25,25.3,977.5,1015.64,731.03
2018,7,5,13,30,934.0,98.0,2.3,25.3,963.0,1014.99,731.65
2018,7,5,13,45,930.0,96.5,2.4,25.3,940.5,1008.86,729.45
2018,7,5,14,0,926.0,95.0,2.5,25.3,918.0,999.77,725.43
2018,7,5,14,15,920.5,93.5,2.55,25.25,890.0,986.31,718.32
2018,7,5,14,30,915.0,92.0,2.6,25.2,862.0,970.05,709.47
2018,7,5,14,45,909.0,90.0,2.6,25.15,828.5,950.06,697.77
2018,7,5,15,0,903.0,88.0,2.6,25.1,795.0,927.47,684.42
2018,7,5,15,15,893.0,86.0,2.6,25.1,755.5,898.83,666.9
2018,7,5,15,30,883.0,84.0,2.6,25.1,716.0,868.03,647.9
2018,7,5,15,45,871.5,81.5,2.6,24.85,672.5,833.42,626.81
2018,7,5,16,0,860.0,79.0,2.6,24.6,629.0,797.1,604.32
2018,7,5,16,15,844.0,76.5,2.6,24.35,582.0,755.73,578.0
2018,7,5,16,30,828.0,74.0,2.6,24.1,535.0,713.35,550.56
2018,7,5,16,45,806.0,71.5,2.55,23.85,485.5,665.91,518.7
2018,7,5,17,0,784.0,69.0,2.5,23.6,436.0,622.62,489.29
2018,7,5,17,15,754.0,65.5,2.5,23.1,385.5,568.82,450.58
2018,7,5,17,30,724.0,62.0,2.5,22.6,335.0,516.08,410.94
2018,7,5,17,45,582.0,63.5,2.45,22.15,262.0,410.29,328.24
2018,7,5,18,0,440.0,65.0,2.4,21.7,189.0,314.31,251.2
2018,7,5,18,15,220.0,52.0,2.35,21.0,114.0,172.94,136.48
2018,7,5,18,30,0.0,39.0,2.3,20.3,39.0,37.67,25.42
2018,7,5,18,45,0.0,28.5,2.3,19.6,28.5,27.52,16.74
2018,7,5,19,0,0.0,18.0,2.3,18.9,18.0,17.37,7.36
2018,7,5,19,15,0.0,10.5,2.4,18.6,10.5,10.13,0.0
2018,7,5,19,30,0.0,3.0,2.5,18.3,3.0,2.95,0.0
2018,7,5,19,45,0.0,1.5,2.6,17.95,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.1,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.1,16.6,3.0,2.95,0.0
2018,7,6,5,15,0.0,10.5,2.1,16.75,10.5,10.13,0.0
2018,7,6,5,30,0.0,18.0,2.1,16.9,18.0,17.37,8.4
2018,7,6,5,45,0.0,28.0,2.15,17.1,28.0,27.03,17.69
2018,7,6,6,0,0.0,38.0,2.2,17.3,38.0,36.7,26.55
2018,7,6,6,15,51.0,67.5,2.2,17.5,82.0,61.4,48.48
2018,7,6,6,30,102.0,97.0,2.2,17.7,126.0,86.32,64.31
2018,7,6,6,45,103.5,115.0,2.25,17.95,149.5,107.79,80.48
2018,7,6,7,0,105.0,133.0,2.3,18.2,173.0,129.6,97.71
2018,7,6,7,15,59.0,117.5,2.3,18.5,140.5,119.36,91.07
2018,7,6,7,30,13.0,102.0,2.3,18.8,108.0,100.88,77.53
2018,7,6,7,45,32.0,147.5,2.3,19.05,165.0,145.58,113.07
2018,7,6,8,0,51.0,193.0,2.3,19.3,222.0,193.89,150.98
2018,7,6,8,15,47.5,203.5,2.25,19.7,232.0,205.58,159.8
2018,7,6,8,30,44.0,214.0,2.2,20.1,242.0,216.88,168.23
2018,7,6,8,45,31.0,217.0,2.15,20.45,237.5,216.67,167.57
2018,7,6,9,0,18.0,220.0,2.1,20.8,233.0,218.48,168.35
2018,7,6,9,15,11.0,194.0,2.15,21.3,202.0,191.75,146.98
2018,7,6,9,30,4.0,168.0,2.2,21.8,171.0,163.86,124.73
2018,7,6,9,45,5.0,174.5,2.25,22.25,178.5,171.02,129.96
2018,7,6,10,0,6.0,181.0,2.3,22.7,186.0,178.28,135.17
2018,7,6,10,15,35.5,196.0,2.35,23.2,227.5,212.91,162.24
2018,7,6,10,30,65.0,211.0,2.4,23.7,269.0,250.41,191.2
2018,7,6,10,45,154.0,310.5,2.45,24.15,452.0,417.65,317.09
2018,7,6,11,0,243.0,410.0,2.5,24.6,635.0,589.28,439.81
2018,7,6,11,15,364.5,372.5,2.6,24.9,716.5,667.64,496.79
2018,7,6,11,30,486.0,335.0,2.7,25.2,798.0,751.49,557.12
2018,7,6,11,45,560.0,306.0,2.75,25.45,843.0,804.9,594.59
2018,7,6,12,0,634.0,277.0,2.8,25.7,888.0,858.73,632.14
2018,7,6,12,15,733.5,214.0,2.95,25.8,921.0,904.56,664.28
2018,7,6,12,30,833.0,151.0,3.1,25.9,954.0,943.29,690.34
2018,7,6,12,45,816.0,159.5,3.2,26.0,941.0,950.56,695.41
2018,7,6,13,0,799.0,168.0,3.3,26.1,928.0,951.01,696.33
2018,7,6,13,15,797.0,166.0,3.4,26.1,914.0,952.74,698.53
2018,7,6,13,30,795.0,164.0,3.5,26.1,900.0,951.82,699.05
2018,7,6,13,45,832.5,138.0,3.6,26.05,892.5,956.4,703.47
2018,7,6,14,0,870.0,112.0,3.7,26.0,885.0,963.06,709.36
2018,7,6,14,15,872.0,106.5,3.8,25.85,860.5,953.25,704.65
2018,7,6,14,30,874.0,101.0,3.9,25.7,836.0,940.54,698.18
2018,7,6,14,45,875.0,94.0,3.95,25.55,804.5,922.39,687.8
2018,7,6,15,0,876.0,87.0,4.0,25.4,773.0,901.4,675.53
2018,7,6,15,15,788.0,119.5,4.0,25.4,712.5,846.56,639.27
2018,7,6,15,30,700.0,152.0,4.0,25.4,652.0,791.29,602.42
2018,7,6,15,45,617.0,171.0,4.1,24.9,591.5,724.82,558.4
2018,7,6,16,0,534.0,190.0,4.2,24.4,531.0,657.02,510.22
2018,7,6,16,15,623.0,146.0,4.15,24.05,514.5,667.28,521.95
2018,7,6,16,30,712.0,102.0,4.1,23.7,498.0,662.28,520.7
2018,7,6,16,45,730.0,86.5,4.05,23.4,459.5,632.96,501.03
2018,7,6,17,0,748.0,71.0,4.0,23.1,421.0,600.34,478.7
2018,7,6,17,15,704.5,70.5,3.9,22.7,370.0,542.83,435.2
2018,7,6,17,30,661.0,70.0,3.8,22.3,319.0,489.52,393.63
2018,7,6,17,45,606.0,66.5,3.7,21.9,268.5,427.12,343.81
2018,7,6,18,0,551.0,63.0,3.6,21.5,218.0,368.62,295.65
2018,7,6,18,15,517.0,54.5,3.5,21.1,177.0,318.23,252.58
2018,7,6,18,30,483.0,46.0,3.4,20.7,136.0,270.48,210.18
2018,7,6,18,45,391.5,38.0,3.3,20.3,97.0,204.83,153.07
2018,7,6,19,0,300.0,30.0,3.2,19.9,58.0,147.81,97.77
2018,7,6,19,15,181.0,19.5,3.15,19.7,33.5,79.85,0.0
2018,7,6,19,30,62.0,9.0,3.1,19.5,9.0,23.26,0.0
2018,7,6,19,45,31.0,4.5,3.05,19.25,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.5,2.9,15.2,5.0,0.0,0.0
2018,7,7,5,0,83.0,9.0,3.0,15.3,10.0,8.85,0.0
2018,7,7,5,15,226.0,19.5,3.05,15.65,38.0,15.69,0.0
2018,7,7,5,30,369.0,30.0,3.1,16.0,66.0,23.3,13.13
2018,7,7,5,45,461.0,37.0,3.15,16.35,107.5,27.11,17.79
2018,7,7,6,0,553.0,44.0,3.2,16.7,149.0,30.75,21.38
2018,7,7,6,15,611.5,48.5,3.2,17.25,196.5,35.16,25.46
2018,7,7,6,30,670.0,53.0,3.2,17.8,244.0,64.48,32.18
2018,7,7,6,45,710.5,57.0,3.2,18.35,295.0,104.08,53.48
2018,7,7,7,0,751.0,61.0,3.2,18.9,346.0,148.03,84.81
2018,7,7,7,15,779.5,63.5,3.25,19.4,396.5,192.73,121.31
2018,7,7,7,30,808.0,66.0,3.3,19.9,447.0,244.73,165.82
2018,7,7,7,45,829.0,68.5,3.35,20.45,497.0,293.0,208.27
2018,7,7,8,0,850.0,71.0,3.4,21.0,547.0,343.07,251.98
2018,7,7,8,15,865.5,73.0,3.45,21.4,594.0,392.25,294.56
2018,7,7,8,30,881.0,75.0,3.5,21.8,641.0,442.33,336.85
2018,7,7,8,45,893.0,76.0,3.55,22.25,684.0,490.55,376.6
2018,7,7,9,0,905.0,77.0,3.6,22.7,727.0,538.92,415.33
2018,7,7,9,15,913.5,79.0,3.65,23.0,766.0,586.19,452.39
2018,7,7,9,30,922.0,81.0,3.7,23.3,805.0,632.89,488.05
2018,7,7,9,45,929.5,82.0,3.75,23.6,839.0,677.27,521.18
2018,7,7,10,0,937.0,83.0,3.8,23.9,873.0,720.6,551.6
2018,7,7,10,15,923.5,94.5,3.8,24.1,894.5,757.28,576.12
2018,7,7,10,30,910.0,106.0,3.8,24.3,916.0,791.09,598.45
2018,7,7,10,45,913.5,106.5,3.85,24.5,936.5,825.21,621.07
2018,7,7,11,0,917.0,107.0,3.9,24.7,957.0,857.39,642.2
2018,7,7,11,15,938.5,96.0,3.95,24.8,977.5,891.88,665.08
2018,7,7,11,30,960.0,85.0,4.0,24.9,998.0,924.86,686.82
2018,7,7,11,45,961.0,84.0,4.0,25.0,1004.0,947.37,701.19
2018,7,7,12,0,962.0,83.0,4.0,25.1,1010.0,967.21,713.86
2018,7,7,12,15,937.5,99.0,4.05,25.1,1002.0,977.18,720.6
2018,7,7,12,30,913.0,115.0,4.1,25.1,994.0,983.77,725.26
2018,7,7,12,45,726.5,222.5,4.15,25.15,918.5,929.83,689.39
2018,7,7,13,0,540.0,330.0,4.2,25.2,843.0,864.9,641.87
2018,7,7,13,15,481.0,357.5,4.3,25.15,809.0,840.99,624.91
2018,7,7,13,30,422.0,385.0,4.4,25.1,775.0,815.25,606.28
2018,7,7,13,45,494.5,345.0,4.5,25.1,792.0,847.72,632.22
2018,7,7,14,0,567.0,305.0,4.6,25.1,809.0,877.07,655.89
2018,7,7,14,15,439.0,335.5,4.65,24.9,718.0,783.8,589.17
2018,7,7,14,30,311.0,366.0,4.7,24.7,627.0,684.66,517.41
2018,7,7,14,45,399.0,318.5,4.8,24.55,639.5,722.26,549.19
2018,7,7,15,0,487.0,271.0,4.9,24.4,652.0,747.89,571.93
2018,7,7,15,15,648.0,192.5,4.9,24.4,672.0,803.43,616.84
2018,7,7,15,30,809.0,114.0,4.9,24.4,692.0,841.44,644.89
2018,7,7,15,45,827.5,98.0,5.0,23.85,657.0,814.22,628.8
2018,7,7,16,0,846.0,82.0,5.1,23.3,622.0,788.67,614.06
2018,7,7,16,15,821.0,80.5,5.1,22.95,572.0,741.84,582.56
2018,7,7,16,30,796.0,79.0,5.1,22.6,522.0,699.19,553.74
2018,7,7,16,45,786.5,74.0,5.1,22.25,477.0,658.86,526.15
2018,7,7,17,0,777.0,69.0,5.1,21.9,432.0,617.51,497.23
2018,7,7,17,15,739.0,67.0,5.05,21.4,380.0,560.64,454.22
2018,7,7,17,30,701.0,65.0,5.0,20.9,328.0,505.47,410.94
2018,7,7,17,45,661.5,60.0,4.9,20.45,279.0,448.0,364.38
2018,7,7,18,0,622.0,55.0,4.8,20.0,230.0,392.98,318.28
2018,7,7,18,15,573.5,49.0,4.65,19.5,185.5,337.74,270.49
2018,7,7,18,30,525.0,43.0,4.5,19.0,141.0,284.34,222.84
2018,7,7,18,45,433.0,36.0,4.4,18.55,101.0,217.82,164.07
2018,7,7,19,0,341.0,29.0,4.3,18.1,61.0,159.99,106.33
2018,7,7,19,15,207.0,19.0,4.25,17.8,35.0,86.39,0.0
2018,7,7,19,30,73.0,9.0,4.2,17.5,9.0,25.79,0.0
2018,7,7,19,45,36.5,4.5,4.15,17.2,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.5,3.3,13.85,5.0,0.0,0.0
2018,7,8,5,0,78.0,9.0,3.4,14.0,10.0,8.85,0.0
2018,7,8,5,15,215.0,19.5,3.45,14.4,37.0,15.8,0.0
2018,7,8,5,30,352.0,30.0,3.5,14.8,64.0,23.41,13.15
2018,7,8,5,45,443.0,37.0,3.55,15.15,104.5,27.19,17.94
2018,7,8,6,0,534.0,44.0,3.6,15.5,145.0,30.82,21.55
2018,7,8,6,15,591.5,49.5,3.6,16.05,192.0,32.99,23.66
2018,7,8,6,30,649.0,55.0,3.6,16.6,239.0,64.28,33.23
2018,7,8,6,45,688.5,58.5,3.65,17.1,288.5,102.29,53.36
2018,7,8,7,0,728.0,62.0,3.7,17.6,338.0,144.56,83.44
2018,7,8,7,15,756.5,65.5,3.7,18.1,388.0,188.99,119.8
2018,7,8,7,30,785.0,69.0,3.7,18.6,438.0,236.35,160.71
2018,7,8,7,45,805.0,72.0,3.7,19.15,487.0,288.03,206.06
2018,7,8,8,0,825.0,75.0,3.7,19.7,536.0,337.08,249.12
2018,7,8,8,15,841.0,77.5,3.7,20.15,582.5,385.74,291.38
2018,7,8,8,30,857.0,80.0,3.7,20.6,629.0,435.36,333.39
2018,7,8,8,45,869.0,82.0,3.75,21.05,672.0,483.42,373.22
2018,7,8,9,0,881.0,84.0,3.8,21.5,715.0,531.67,412.07
2018,7,8,9,15,890.0,86.0,3.8,21.85,754.0,578.23,448.65
2018,7,8,9,30,899.0,88.0,3.8,22.2,793.0,624.3,483.86
2018,7,8,9,45,904.0,91.5,3.85,22.6,826.5,668.49,516.78
2018,7,8,10,0,909.0,95.0,3.9,23.0,860.0,711.5,547.42
2018,7,8,10,15,915.5,95.5,3.9,23.25,888.0,751.45,574.36
2018,7,8,10,30,922.0,96.0,3.9,23.5,916.0,789.95,600.0
2018,7,8,10,45,927.5,95.5,3.95,23.8,937.5,825.1,623.16
2018,7,8,11,0,933.0,95.0,4.0,24.1,959.0,858.39,644.89
2018,7,8,11,15,937.0,95.5,4.0,24.2,974.5,889.32,665.16
2018,7,8,11,30,941.0,96.0,4.0,24.3,990.0,918.03,683.84
2018,7,8,11,45,944.0,95.0,4.05,24.4,998.0,942.04,699.59
2018,7,8,12,0,947.0,94.0,4.1,24.5,1006.0,963.51,713.69
2018,7,8,12,15,946.0,95.0,4.15,24.55,1006.0,980.57,725.04
2018,7,8,12,30,945.0,96.0,4.2,24.6,1006.0,994.82,734.62
2018,7,8,12,45,941.5,97.0,4.25,24.6,997.5,1003.79,740.95
2018,7,8,13,0,938.0,98.0,4.3,24.6,989.0,1009.8,745.46
2018,7,8,13,15,935.5,97.0,4.35,24.6,974.0,1011.76,747.41
2018,7,8,13,30,933.0,96.0,4.4,24.6,959.0,1010.7,747.49
2018,7,8,13,45,929.5,95.0,4.45,24.55,937.5,1005.66,745.2
2018,7,8,14,0,926.0,94.0,4.5,24.5,916.0,997.65,741.06
2018,7,8,14,15,920.0,93.0,4.55,24.4,888.0,984.32,733.68
2018,7,8,14,30,914.0,92.0,4.6,24.3,860.0,968.19,724.6
2018,7,8,14,45,906.5,90.5,4.6,24.15,826.0,947.43,712.14
2018,7,8,15,0,899.0,89.0,4.6,24.0,792.0,924.12,697.98
2018,7,8,15,15,889.0,87.0,4.6,24.0,752.5,895.62,679.8
2018,7,8,15,30,879.0,85.0,4.6,24.0,713.0,864.96,660.08
2018,7,8,15,45,866.0,83.0,4.65,23.55,669.5,829.8,638.53
2018,7,8,16,0,853.0,81.0,4.7,23.1,626.0,793.02,615.52
2018,7,8,16,15,837.0,78.5,4.75,22.75,579.0,751.9,588.75
2018,7,8,16,30,821.0,76.0,4.8,22.4,532.0,709.79,560.77
2018,7,8,16,45,800.0,73.0,4.8,22.05,483.0,667.14,531.65
2018,7,8,17,0,779.0,70.0,4.8,21.7,434.0,619.81,498.38
2018,7,8,17,15,749.5,67.0,4.75,21.2,384.0,567.12,458.79
2018,7,8,17,30,720.0,64.0,4.7,20.7,334.0,515.44,418.44
2018,7,8,17,45,680.0,59.5,4.7,20.2,284.5,457.45,371.84
2018,7,8,18,0,640.0,55.0,4.7,19.7,235.0,401.93,325.58
2018,7,8,18,15,580.0,50.0,4.6,19.15,188.0,341.77,273.9
2018,7,8,18,30,520.0,45.0,4.5,18.6,141.0,284.43,223.16
2018,7,8,18,45,427.5,37.5,4.4,18.05,101.0,217.32,163.93
2018,7,8,19,0,335.0,30.0,4.3,17.5,61.0,158.87,105.36
2018,7,8,19,15,203.0,19.5,4.25,17.15,35.0,85.43,0.0
2018,7,8,19,30,71.0,9.0,4.2,16.8,9.0,25.3,0.0
2018,7,8,19,45,35.5,4.5,4.2,16.45,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.4,13.8,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.5,14.0,9.0,7.86,0.0
2018,7,9,5,15,209.0,19.0,3.5,14.4,35.5,15.39,0.0
2018,7,9,5,30,343.0,30.0,3.5,14.8,62.0,23.53,13.09
2018,7,9,5,45,435.5,37.0,3.55,15.2,102.5,27.29,17.99
2018,7,9,6,0,528.0,44.0,3.6,15.6,143.0,30.91,21.6
2018,7,9,6,15,587.5,49.0,3.6,16.1,190.0,32.67,23.36
2018,7,9,6,30,647.0,54.0,3.6,16.6,237.0,62.14,32.05
2018,7,9,6,45,687.5,58.0,3.55,17.15,286.5,100.54,52.15
2018,7,9,7,0,728.0,62.0,3.5,17.7,336.0,143.28,82.36
2018,7,9,7,15,756.5,65.5,3.45,18.35,386.5,187.69,118.49
2018,7,9,7,30,785.0,69.0,3.4,19.0,437.0,235.04,159.16
2018,7,9,7,45,805.5,71.5,3.4,19.6,485.5,286.43,204.1
2018,7,9,8,0,826.0,74.0,3.4,20.2,534.0,335.24,246.8
2018,7,9,8,15,842.0,76.0,3.3,20.85,580.5,383.51,288.32
2018,7,9,8,30,858.0,78.0,3.2,21.5,627.0,432.75,329.47
2018,7,9,8,45,870.5,80.0,3.1,22.1,670.5,481.1,368.78
2018,7,9,9,0,883.0,82.0,3.0,22.7,714.0,529.69,406.95
2018,7,9,9,15,891.5,84.0,2.95,23.25,752.5,576.08,442.46
2018,7,9,9,30,900.0,86.0,2.9,23.8,791.0,621.94,476.47
2018,7,9,9,45,905.0,88.5,2.9,24.4,823.5,665.29,507.7
2018,7,9,10,0,910.0,91.0,2.9,25.0,856.0,707.45,536.52
2018,7,9,10,15,915.5,91.5,2.9,25.4,883.5,746.74,562.06
2018,7,9,10,30,921.0,92.0,2.9,25.8,911.0,784.5,586.25
2018,7,9,10,45,925.0,93.0,2.95,26.25,932.5,819.87,608.7
2018,7,9,11,0,929.0,94.0,3.0,26.7,954.0,853.29,629.66
2018,7,9,11,15,931.5,95.0,3.1,26.9,968.5,883.35,649.19
2018,7,9,11,30,934.0,96.0,3.2,27.1,983.0,911.13,667.18
2018,7,9,11,45,935.5,96.0,3.3,27.35,990.5,934.64,682.23
2018,7,9,12,0,937.0,96.0,3.4,27.6,998.0,955.59,695.63
2018,7,9,12,15,937.5,96.5,3.5,27.65,998.5,973.45,707.64
2018,7,9,12,30,938.0,97.0,3.6,27.7,999.0,988.56,717.95
2018,7,9,12,45,935.5,97.5,3.75,27.7,991.5,997.96,725.12
2018,7,9,13,0,933.0,98.0,3.9,27.7,984.0,1004.43,730.51
2018,7,9,13,15,930.5,97.5,4.05,27.65,969.5,1006.91,733.56
2018,7,9,13,30,928.0,97.0,4.2,27.6,955.0,1006.39,734.76
2018,7,9,13,45,924.0,96.0,4.3,27.5,933.5,1000.92,732.66
2018,7,9,14,0,920.0,95.0,4.4,27.4,912.0,992.49,728.72
2018,7,9,14,15,914.5,94.0,4.5,27.25,884.0,979.72,722.13
2018,7,9,14,30,909.0,93.0,4.6,27.1,856.0,964.16,713.79
2018,7,9,14,45,902.0,91.5,4.7,26.95,822.5,943.96,702.61
2018,7,9,15,0,895.0,90.0,4.8,26.8,789.0,921.22,689.66
2018,7,9,15,15,885.0,87.5,4.8,26.8,749.5,892.27,671.29
2018,7,9,15,30,875.0,85.0,4.8,26.8,710.0,861.17,651.39
2018,7,9,15,45,863.5,82.5,4.9,26.35,667.0,826.82,630.83
2018,7,9,16,0,852.0,80.0,5.0,25.9,624.0,790.77,608.71
2018,7,9,16,15,837.0,77.5,5.05,25.5,577.5,750.46,582.76
2018,7,9,16,30,822.0,75.0,5.1,25.1,531.0,709.1,555.59
2018,7,9,16,45,802.0,71.5,5.1,24.7,482.0,662.16,523.54
2018,7,9,17,0,782.0,68.0,5.1,24.3,433.0,619.2,493.86
2018,7,9,17,15,752.5,64.5,5.05,23.75,382.5,565.8,454.16
2018,7,9,17,30,723.0,61.0,5.0,23.2,332.0,513.42,413.61
2018,7,9,17,45,683.0,57.0,4.9,22.65,282.5,455.91,367.55
2018,7,9,18,0,643.0,53.0,4.8,22.1,233.0,400.88,321.89
2018,7,9,18,15,583.0,47.5,4.65,21.55,186.0,337.57,268.12
2018,7,9,18,30,523.0,42.0,4.5,21.0,139.0,281.84,219.0
2018,7,9,18,45,431.0,35.5,4.35,20.4,99.5,216.1,161.32
2018,7,9,19,0,339.0,29.0,4.2,19.8,60.0,158.99,103.81
2018,7,9,19,15,206.0,19.0,4.1,19.5,34.5,85.5,0.0
2018,7,9,19,30,73.0,9.0,4.0,19.2,9.0,25.72,0.0
2018,7,9,19,45,36.5,4.5,3.95,18.9,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,2.75,14.4,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,2.9,14.6,9.0,8.85,0.0
2018,7,10,5,15,232.5,18.5,3.0,14.95,36.0,14.99,0.0
2018,7,10,5,30,379.0,28.0,3.1,15.3,63.0,21.69,11.44
2018,7,10,5,45,470.0,35.0,3.25,15.7,104.5,25.59,16.46
2018,7,10,6,0,561.0,42.0,3.4,16.1,146.0,32.03,22.53
2018,7,10,6,15,619.5,47.0,3.35,16.65,194.0,34.08,24.55
2018,7,10,6,30,678.0,52.0,3.3,17.2,242.0,60.19,30.25
2018,7,10,6,45,717.5,55.0,3.3,17.8,292.0,99.1,49.91
2018,7,10,7,0,757.0,58.0,3.3,18.4,342.0,142.27,80.06
2018,7,10,7,15,785.0,61.0,3.25,19.15,393.0,187.56,116.72
2018,7,10,7,30,813.0,64.0,3.2,19.9,444.0,240.11,161.44
2018,7,10,7,45,833.5,66.5,3.2,20.65,494.0,288.48,203.82
2018,7,10,8,0,854.0,69.0,3.2,21.4,544.0,338.61,247.38
2018,7,10,8,15,870.0,71.0,3.15,21.9,591.5,388.21,290.05
2018,7,10,8,30,886.0,73.0,3.1,22.4,639.0,438.76,332.36
2018,7,10,8,45,897.5,75.5,3.1,22.95,683.0,488.41,372.8
2018,7,10,9,0,909.0,78.0,3.1,23.5,727.0,538.18,412.08
2018,7,10,9,15,916.0,80.0,3.1,23.95,765.5,584.9,448.1
2018,7,10,9,30,923.0,82.0,3.1,24.4,804.0,630.94,482.55
2018,7,10,9,45,926.0,86.0,3.15,24.85,837.5,675.36,514.98
2018,7,10,10,0,929.0,90.0,3.2,25.3,871.0,718.4,544.85
2018,7,10,10,15,934.5,91.5,3.3,25.6,899.5,759.38,572.24
2018,7,10,10,30,940.0,93.0,3.4,25.9,928.0,798.8,598.33
2018,7,10,10,45,944.5,93.5,3.5,26.15,949.5,834.77,621.98
2018,7,10,11,0,949.0,94.0,3.6,26.4,971.0,868.78,644.18
2018,7,10,11,15,951.5,94.5,3.7,26.5,985.5,898.99,664.12
2018,7,10,11,30,954.0,95.0,3.8,26.6,1000.0,926.84,682.49
2018,7,10,11,45,955.5,95.0,3.95,26.65,1007.5,950.84,698.73
2018,7,10,12,0,957.0,95.0,4.1,26.7,1015.0,972.23,713.31
2018,7,10,12,15,956.5,95.5,4.25,26.65,1015.0,989.53,725.55
2018,7,10,12,30,956.0,96.0,4.4,26.6,1015.0,1003.99,736.03
2018,7,10,12,45,953.0,96.5,4.5,26.5,1006.5,1013.14,743.0
2018,7,10,13,0,950.0,97.0,4.6,26.4,998.0,1019.29,748.19
2018,7,10,13,15,947.0,96.5,4.7,26.2,983.0,1021.38,751.42
2018,7,10,13,30,944.0,96.0,4.8,26.0,968.0,1020.43,752.77
2018,7,10,13,45,939.5,95.0,4.9,25.8,946.0,1014.46,750.88
2018,7,10,14,0,935.0,94.0,5.0,25.6,924.0,1005.48,747.08
2018,7,10,14,15,929.5,92.5,5.05,25.3,895.5,992.08,740.27
2018,7,10,14,30,924.0,91.0,5.1,25.0,867.0,975.82,731.59
2018,7,10,14,45,916.5,90.0,5.15,24.7,833.0,955.48,720.14
2018,7,10,15,0,909.0,89.0,5.2,24.4,799.0,932.57,706.91
2018,7,10,15,15,898.5,88.0,5.2,24.4,759.5,904.55,688.91
2018,7,10,15,30,888.0,87.0,5.2,24.4,720.0,874.38,669.38
2018,7,10,15,45,875.5,84.5,5.25,23.65,676.0,838.88,648.17
2018,7,10,16,0,863.0,82.0,5.3,22.9,632.0,801.7,625.4
2018,7,10,16,15,847.5,79.5,5.25,22.45,585.0,760.68,598.23
2018,7,10,16,30,832.0,77.0,5.2,22.0,538.0,718.61,569.89
2018,7,10,16,45,811.0,74.0,5.2,21.6,488.5,675.58,540.45
2018,7,10,17,0,790.0,71.0,5.2,21.2,439.0,627.84,506.8
2018,7,10,17,15,761.0,67.0,5.15,20.65,388.0,573.85,466.1
2018,7,10,17,30,732.0,63.0,5.1,20.1,337.0,520.81,424.56
2018,7,10,17,45,691.5,59.0,5.05,19.6,287.0,462.63,377.4
2018,7,10,18,0,651.0,55.0,5.0,19.1,237.0,406.92,330.61
2018,7,10,18,15,590.0,49.5,4.85,18.6,189.0,345.24,277.34
2018,7,10,18,30,529.0,44.0,4.7,18.1,141.0,286.47,225.11
2018,7,10,18,45,433.0,37.0,4.6,17.6,100.5,218.33,164.74
2018,7,10,19,0,337.0,30.0,4.5,17.1,60.0,159.09,104.39
2018,7,10,19,15,203.5,19.5,4.4,16.8,34.5,84.87,0.0
2018,7,10,19,30,70.0,9.0,4.3,16.5,9.0,24.98,0.0
2018,7,10,19,45,35.0,4.5,4.25,16.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
