Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,0,526.0,128.0,3.6,20.2,358.0,500.69,403.52
2018,7,30,17,15,478.0,120.0,3.6,19.65,308.5,441.77,358.07
2018,7,30,17,30,430.0,112.0,3.6,19.1,259.0,385.97,313.75
2018,7,30,17,45,368.0,99.5,3.6,18.5,210.5,321.02,260.87
2018,7,30,18,0,306.0,87.0,3.6,17.9,162.0,261.12,210.75
2018,7,30,18,15,246.5,69.5,3.55,17.45,121.0,201.78,160.04
2018,7,30,18,30,187.0,52.0,3.5,17.0,80.0,141.22,107.9
2018,7,30,18,45,121.5,34.0,3.5,16.5,49.5,89.98,61.68
2018,7,30,19,0,56.0,16.0,3.5,16.0,19.0,38.18,0.0
2018,7,30,19,15,28.0,8.0,3.5,15.8,9.5,14.75,0.0
2018,7,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,31,5,15,26.0,8.0,2.55,13.75,9.0,7.86,0.0
2018,7,31,5,30,52.0,16.0,2.6,14.1,18.0,13.6,0.0
2018,7,31,5,45,74.0,29.0,2.65,14.45,37.0,24.18,13.6
2018,7,31,6,0,96.0,42.0,2.7,14.8,56.0,34.44,24.24
2018,7,31,6,15,65.5,53.0,2.6,15.2,64.0,46.09,35.02
2018,7,31,6,30,35.0,64.0,2.5,15.6,72.0,58.63,46.4
2018,7,31,6,45,19.5,84.5,2.45,16.0,89.0,77.16,59.24
2018,7,31,7,0,4.0,105.0,2.4,16.4,106.0,98.23,77.03
2018,7,31,7,15,7.0,125.5,2.35,16.8,128.0,117.84,92.83
2018,7,31,7,30,10.0,146.0,2.3,17.2,150.0,137.88,108.73
2018,7,31,7,45,12.5,162.5,2.3,17.6,168.5,154.76,121.87
2018,7,31,8,0,15.0,179.0,2.3,18.0,187.0,171.91,135.09
2018,7,31,8,15,18.5,199.5,2.25,18.45,210.0,193.21,151.4
2018,7,31,8,30,22.0,220.0,2.2,18.9,233.0,214.92,167.85
2018,7,31,8,45,30.0,246.0,2.2,19.35,265.5,239.15,186.08
2018,7,31,9,0,38.0,272.0,2.2,19.8,298.0,268.81,208.34
2018,7,31,9,15,51.0,300.5,2.2,20.25,337.5,304.21,234.74
2018,7,31,9,30,64.0,329.0,2.2,20.7,377.0,340.99,261.84
2018,7,31,9,45,83.5,354.5,2.2,21.1,420.5,380.4,290.74
2018,7,31,10,0,103.0,380.0,2.2,21.5,464.0,421.57,320.58
2018,7,31,10,15,128.0,399.5,2.25,21.8,507.5,459.94,348.44
2018,7,31,10,30,153.0,419.0,2.3,22.1,551.0,503.41,379.71
2018,7,31,10,45,205.0,409.0,2.4,22.4,591.0,542.17,408.44
2018,7,31,11,0,257.0,399.0,2.5,22.7,631.0,582.17,437.96
2018,7,31,11,15,194.5,428.0,2.55,22.9,605.0,569.66,426.64
2018,7,31,11,30,132.0,457.0,2.6,23.1,579.0,552.21,411.94
2018,7,31,11,45,194.0,438.0,2.7,23.3,619.5,594.7,444.19
2018,7,31,12,0,256.0,419.0,2.8,23.5,660.0,640.43,478.14
2018,7,31,12,15,315.5,394.0,2.9,23.5,691.0,678.59,507.03
2018,7,31,12,30,375.0,369.0,3.0,23.5,722.0,720.26,538.24
2018,7,31,12,45,435.0,342.0,3.1,23.5,748.0,758.15,566.81
2018,7,31,13,0,495.0,315.0,3.2,23.5,774.0,795.12,594.68
2018,7,31,13,15,438.5,333.5,3.25,23.4,735.5,765.78,573.33
2018,7,31,13,30,382.0,352.0,3.3,23.3,697.0,734.69,551.02
2018,7,31,13,45,438.0,320.0,3.35,23.25,706.0,757.94,570.23
2018,7,31,14,0,494.0,288.0,3.4,23.2,715.0,778.56,587.3
2018,7,31,14,15,644.5,218.5,3.45,23.0,756.5,848.37,641.18
2018,7,31,14,30,795.0,149.0,3.5,22.8,798.0,905.69,681.78
2018,7,31,14,45,791.0,142.5,3.55,22.65,765.0,885.07,669.01
2018,7,31,15,0,787.0,136.0,3.6,22.5,732.0,861.95,655.08
2018,7,31,15,15,773.5,133.0,3.6,22.5,692.5,831.89,635.65
2018,7,31,15,30,760.0,130.0,3.6,22.5,653.0,800.03,614.88
2018,7,31,15,45,749.0,124.0,3.65,21.95,610.5,765.34,593.43
2018,7,31,16,0,738.0,118.0,3.7,21.4,568.0,731.83,572.51
2018,7,31,16,15,721.0,112.0,3.7,20.95,522.0,689.6,544.43
2018,7,31,16,30,704.0,106.0,3.7,20.5,476.0,646.61,515.29
2018,7,31,16,45,679.5,99.5,3.7,20.1,427.0,597.3,479.68
2018,7,31,17,0,655.0,93.0,3.7,19.7,378.0,548.27,443.08
2018,7,31,17,15,618.5,87.0,3.7,19.2,328.5,492.99,400.54
2018,7,31,17,30,582.0,81.0,3.7,18.7,279.0,439.52,358.05
2018,7,31,17,45,533.0,73.5,3.65,18.15,231.0,379.85,309.12
2018,7,31,18,0,484.0,66.0,3.6,17.6,183.0,323.65,261.43
2018,7,31,18,15,411.0,56.0,3.55,17.2,139.0,258.09,204.77
2018,7,31,18,30,338.0,46.0,3.5,16.8,95.0,198.88,152.36
2018,7,31,18,45,234.0,33.0,3.5,16.4,60.5,133.33,91.7
2018,7,31,19,0,130.0,20.0,3.5,16.0,26.0,68.85,0.0
2018,7,31,19,15,65.0,10.0,3.5,15.8,13.0,25.67,0.0
2018,7,31,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,5,15,23.5,6.0,2.8,13.85,7.0,5.9,0.0
2018,8,1,5,30,47.0,12.0,2.8,14.2,14.0,10.33,0.0
2018,8,1,5,45,91.5,23.5,2.8,14.5,34.0,19.81,9.9
2018,8,1,6,0,136.0,35.0,2.8,14.8,54.0,26.05,16.95
2018,8,1,6,15,97.0,40.5,2.7,15.25,57.0,33.17,23.65
2018,8,1,6,30,58.0,46.0,2.6,15.7,60.0,40.89,30.71
2018,8,1,6,45,29.0,64.5,2.5,16.1,71.5,61.13,45.58
2018,8,1,7,0,0.0,83.0,2.4,16.5,83.0,78.97,61.1
2018,8,1,7,15,0.0,95.0,2.35,16.95,95.0,90.41,70.38
2018,8,1,7,30,0.0,107.0,2.3,17.4,107.0,101.85,79.5
2018,8,1,7,45,0.0,115.0,2.25,17.85,115.0,109.69,85.52
2018,8,1,8,0,0.0,123.0,2.2,18.3,123.0,117.49,91.42
2018,8,1,8,15,2.0,147.5,2.2,18.8,148.5,141.03,109.89
2018,8,1,8,30,4.0,172.0,2.2,19.3,174.0,164.83,128.29
2018,8,1,8,45,6.0,189.0,2.25,19.75,192.5,182.05,141.3
2018,8,1,9,0,8.0,206.0,2.3,20.2,211.0,199.52,154.4
2018,8,1,9,15,9.5,219.0,2.4,20.6,225.5,213.29,164.56
2018,8,1,9,30,11.0,232.0,2.5,21.0,240.0,227.21,174.8
2018,8,1,9,45,14.5,253.5,2.6,21.4,265.0,250.4,192.12
2018,8,1,10,0,18.0,275.0,2.7,21.8,290.0,273.97,209.56
2018,8,1,10,15,20.5,294.5,2.8,22.05,312.0,295.34,225.31
2018,8,1,10,30,23.0,314.0,2.9,22.3,334.0,316.97,241.17
2018,8,1,10,45,23.0,319.5,3.0,22.55,340.0,323.74,245.8
2018,8,1,11,0,23.0,325.0,3.1,22.8,346.0,330.46,250.45
2018,8,1,11,15,30.5,352.0,3.2,22.95,380.0,363.16,274.73
2018,8,1,11,30,38.0,379.0,3.3,23.1,414.0,397.77,300.16
2018,8,1,11,45,45.5,397.0,3.4,23.2,439.5,424.4,319.69
2018,8,1,12,0,53.0,415.0,3.5,23.3,465.0,451.52,339.53
2018,8,1,12,15,69.0,429.0,3.55,23.35,494.0,482.89,362.73
2018,8,1,12,30,85.0,443.0,3.6,23.4,523.0,514.81,386.22
2018,8,1,12,45,107.5,449.0,3.65,23.4,549.0,545.21,408.92
2018,8,1,13,0,130.0,455.0,3.7,23.4,575.0,580.8,435.21
2018,8,1,13,15,164.5,447.5,3.75,23.4,597.0,609.78,457.33
2018,8,1,13,30,199.0,440.0,3.8,23.4,619.0,638.27,479.09
2018,8,1,13,45,358.0,363.5,3.85,23.35,676.0,719.59,542.96
2018,8,1,14,0,517.0,287.0,3.9,23.3,733.0,798.59,603.93
2018,8,1,14,15,698.5,196.0,3.9,23.2,777.5,874.44,660.9
2018,8,1,14,30,880.0,105.0,3.9,23.1,822.0,931.06,700.48
2018,8,1,14,45,872.0,103.0,3.95,22.95,787.5,909.94,687.43
2018,8,1,15,0,864.0,101.0,4.0,22.8,753.0,886.3,673.2
2018,8,1,15,15,852.0,99.0,4.0,22.8,713.0,856.81,654.21
2018,8,1,15,30,840.0,97.0,4.0,22.8,673.0,825.3,633.76
2018,8,1,15,45,824.0,95.0,4.05,22.3,628.5,793.54,614.41
2018,8,1,16,0,808.0,93.0,4.1,21.8,584.0,755.46,590.2
2018,8,1,16,15,785.0,91.0,4.1,21.4,535.5,710.83,560.42
2018,8,1,16,30,762.0,89.0,4.1,21.0,487.0,665.7,529.75
2018,8,1,16,45,731.0,86.0,4.1,20.65,436.0,613.66,492.97
2018,8,1,17,0,700.0,83.0,4.1,20.3,385.0,564.62,456.04
2018,8,1,17,15,658.0,79.0,4.15,19.7,334.0,506.55,411.48
2018,8,1,17,30,616.0,75.0,4.2,19.1,283.0,450.71,367.15
2018,8,1,17,45,553.5,69.5,4.2,18.55,232.5,384.9,313.19
2018,8,1,18,0,491.0,64.0,4.2,18.0,182.0,323.72,261.32
2018,8,1,18,15,411.0,55.0,4.15,17.45,137.5,256.06,202.94
2018,8,1,18,30,331.0,46.0,4.1,16.9,93.0,194.89,148.96
2018,8,1,18,45,221.5,32.5,4.05,16.4,58.5,128.23,86.81
2018,8,1,19,0,112.0,19.0,4.0,15.9,24.0,61.7,0.0
2018,8,1,19,15,56.0,9.5,4.0,15.7,12.0,22.87,0.0
2018,8,1,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,5,15,44.5,9.0,3.1,13.35,11.0,8.85,0.0
2018,8,2,5,30,89.0,18.0,3.2,13.7,22.0,17.69,0.0
2018,8,2,5,45,152.0,30.0,3.25,14.0,46.5,23.25,12.33
2018,8,2,6,0,215.0,42.0,3.3,14.3,71.0,31.75,21.87
2018,8,2,6,15,203.0,45.5,3.3,14.7,82.5,33.14,23.65
2018,8,2,6,30,191.0,49.0,3.3,15.1,94.0,34.52,25.11
2018,8,2,6,45,95.5,61.5,3.25,15.45,84.0,57.08,40.95
2018,8,2,7,0,0.0,74.0,3.2,15.8,74.0,70.98,54.57
2018,8,2,7,15,0.0,86.5,3.25,16.25,86.5,82.79,64.25
2018,8,2,7,30,0.0,99.0,3.3,16.7,99.0,94.63,73.8
2018,8,2,7,45,0.0,110.0,3.3,17.15,110.0,105.13,82.08
2018,8,2,8,0,0.0,121.0,3.3,17.6,121.0,115.65,90.26
2018,8,2,8,15,1.0,138.5,3.35,18.05,139.0,132.46,103.45
2018,8,2,8,30,2.0,156.0,3.4,18.5,157.0,149.42,116.6
2018,8,2,8,45,4.5,176.5,3.45,18.95,179.5,169.93,132.44
2018,8,2,9,0,7.0,197.0,3.5,19.4,202.0,190.75,148.36
2018,8,2,9,15,9.0,212.0,3.55,19.75,218.5,206.53,160.24
2018,8,2,9,30,11.0,227.0,3.6,20.1,235.0,222.54,172.24
2018,8,2,9,45,14.0,248.5,3.65,20.45,259.5,245.41,189.49
2018,8,2,10,0,17.0,270.0,3.7,20.8,284.0,268.61,206.84
2018,8,2,10,15,23.0,300.5,3.75,21.05,320.0,302.61,232.43
2018,8,2,10,30,29.0,331.0,3.8,21.3,356.0,334.62,256.25
2018,8,2,10,45,32.0,346.0,3.85,21.55,374.0,353.44,269.94
2018,8,2,11,0,35.0,361.0,3.9,21.8,392.0,372.57,283.84
2018,8,2,11,15,77.0,396.0,3.9,21.9,466.5,442.9,336.99
2018,8,2,11,30,119.0,431.0,3.9,22.0,541.0,516.21,391.29
2018,8,2,11,45,376.0,346.0,3.95,22.1,697.5,666.24,507.58
2018,8,2,12,0,633.0,261.0,4.0,22.2,854.0,824.56,625.55
2018,8,2,12,15,770.5,192.5,4.05,22.25,914.5,895.2,674.78
2018,8,2,12,30,908.0,124.0,4.1,22.3,975.0,964.89,722.0
2018,8,2,12,45,910.5,121.0,4.1,22.3,968.5,975.96,729.14
2018,8,2,13,0,913.0,118.0,4.1,22.3,962.0,984.12,734.84
2018,8,2,13,15,912.5,116.0,4.1,22.25,948.0,987.45,737.58
2018,8,2,13,30,912.0,114.0,4.1,22.2,934.0,987.74,738.43
2018,8,2,13,45,912.5,110.5,4.15,22.1,914.0,984.37,737.4
2018,8,2,14,0,913.0,107.0,4.2,22.0,894.0,977.92,734.43
2018,8,2,14,15,907.0,105.5,4.15,21.85,865.0,964.43,726.36
2018,8,2,14,30,901.0,104.0,4.1,21.7,836.0,948.09,716.49
2018,8,2,14,45,893.5,101.5,4.1,21.55,801.0,926.54,703.39
2018,8,2,15,0,886.0,99.0,4.1,21.4,766.0,902.4,688.52
2018,8,2,15,15,874.0,97.5,4.1,21.4,725.5,872.96,669.56
2018,8,2,15,30,862.0,96.0,4.1,21.4,685.0,841.45,649.08
2018,8,2,15,45,844.0,94.5,4.1,20.9,639.0,803.13,624.8
2018,8,2,16,0,826.0,93.0,4.1,20.4,593.0,768.28,602.76
2018,8,2,16,15,801.5,91.5,4.15,20.05,543.5,722.51,572.14
2018,8,2,16,30,777.0,90.0,4.2,19.7,494.0,676.28,540.64
2018,8,2,16,45,743.5,88.0,4.2,19.3,442.5,623.1,502.9
2018,8,2,17,0,710.0,86.0,4.2,18.9,391.0,573.27,465.23
2018,8,2,17,15,664.5,82.5,4.2,18.45,338.5,513.28,418.59
2018,8,2,17,30,619.0,79.0,4.2,18.0,286.0,455.74,372.44
2018,8,2,17,45,550.5,73.5,4.25,17.5,234.0,386.66,315.65
2018,8,2,18,0,482.0,68.0,4.3,17.0,182.0,322.65,261.26
2018,8,2,18,15,399.5,57.5,4.2,16.55,136.5,252.72,200.71
2018,8,2,18,30,317.0,47.0,4.1,16.1,91.0,190.26,145.46
2018,8,2,18,45,209.0,33.0,4.0,15.7,57.0,124.59,82.98
2018,8,2,19,0,101.0,19.0,3.9,15.3,23.0,57.94,0.0
2018,8,2,19,15,50.5,9.5,3.8,15.1,11.5,21.43,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.5,2.55,13.15,5.0,4.42,0.0
2018,8,3,5,30,26.0,9.0,2.6,13.5,10.0,8.85,0.0
2018,8,3,5,45,57.5,25.0,2.7,13.9,31.5,20.98,10.27
2018,8,3,6,0,89.0,41.0,2.8,14.3,53.0,33.66,23.47
2018,8,3,6,15,124.5,65.0,2.7,14.65,89.5,51.87,40.1
2018,8,3,6,30,160.0,89.0,2.6,15.0,126.0,69.31,55.88
2018,8,3,6,45,191.0,114.0,2.55,15.4,169.0,94.34,70.6
2018,8,3,7,0,222.0,139.0,2.5,15.8,212.0,128.51,94.14
2018,8,3,7,15,251.5,161.5,2.35,16.2,257.5,164.08,120.5
2018,8,3,7,30,281.0,184.0,2.2,16.6,303.0,202.85,150.62
2018,8,3,7,45,307.5,202.5,2.1,17.0,348.0,240.89,180.93
2018,8,3,8,0,334.0,221.0,2.0,17.4,393.0,281.61,213.59
2018,8,3,8,15,357.5,238.0,1.9,17.95,438.5,322.71,246.33
2018,8,3,8,30,381.0,255.0,1.8,18.5,484.0,366.02,280.28
2018,8,3,8,45,401.0,268.5,1.75,19.1,526.0,406.95,311.88
2018,8,3,9,0,421.0,282.0,1.7,19.7,568.0,449.46,343.96
2018,8,3,9,15,471.5,277.0,1.65,20.35,615.5,489.54,373.82
2018,8,3,9,30,522.0,272.0,1.6,21.0,663.0,537.02,408.49
2018,8,3,9,45,606.0,242.5,1.6,21.65,717.0,585.75,444.29
2018,8,3,10,0,690.0,213.0,1.6,22.3,771.0,640.11,483.52
2018,8,3,10,15,701.0,216.0,1.65,22.85,800.5,679.49,510.7
2018,8,3,10,30,712.0,219.0,1.7,23.4,830.0,718.32,537.05
2018,8,3,10,45,722.0,219.5,1.7,23.95,853.0,753.33,559.95
2018,8,3,11,0,732.0,220.0,1.7,24.5,876.0,787.33,581.74
2018,8,3,11,15,738.0,220.0,1.8,24.8,891.0,816.4,601.33
2018,8,3,11,30,744.0,220.0,1.9,25.1,906.0,843.87,619.14
2018,8,3,11,45,748.0,219.5,2.0,25.45,914.0,867.38,634.21
2018,8,3,12,0,752.0,219.0,2.1,25.8,922.0,888.93,648.01
2018,8,3,12,15,745.5,223.0,2.25,25.95,920.0,903.26,658.12
2018,8,3,12,30,739.0,227.0,2.4,26.1,918.0,915.14,666.75
2018,8,3,12,45,724.5,233.5,2.55,26.25,906.5,919.57,670.58
2018,8,3,13,0,710.0,240.0,2.7,26.4,895.0,921.4,672.83
2018,8,3,13,15,705.0,238.0,2.8,26.4,879.5,921.13,673.79
2018,8,3,13,30,700.0,236.0,2.9,26.4,864.0,918.36,673.2
2018,8,3,13,45,693.0,233.0,3.05,26.4,842.0,910.18,669.48
2018,8,3,14,0,686.0,230.0,3.2,26.4,820.0,899.57,664.2
2018,8,3,14,15,678.5,225.0,3.3,26.25,792.0,884.07,655.73
2018,8,3,14,30,671.0,220.0,3.4,26.1,764.0,866.29,645.75
2018,8,3,14,45,662.0,214.0,3.5,25.9,731.0,843.92,632.74
2018,8,3,15,0,653.0,208.0,3.6,25.7,698.0,819.55,618.18
2018,8,3,15,15,637.0,202.0,3.6,25.7,658.5,787.2,596.74
2018,8,3,15,30,621.0,196.0,3.6,25.7,619.0,753.44,574.15
2018,8,3,15,45,607.0,185.5,3.7,25.15,576.0,715.35,549.96
2018,8,3,16,0,593.0,175.0,3.8,24.6,533.0,676.14,524.42
2018,8,3,16,15,574.0,164.5,3.85,24.1,487.0,628.77,492.07
2018,8,3,16,30,555.0,154.0,3.9,23.6,441.0,584.7,461.29
2018,8,3,16,45,529.5,142.5,3.9,23.1,393.5,534.97,425.27
2018,8,3,17,0,504.0,131.0,3.9,22.6,346.0,485.92,388.8
2018,8,3,17,15,464.0,120.0,3.9,22.0,298.0,429.6,345.6
2018,8,3,17,30,424.0,109.0,3.9,21.4,250.0,375.75,303.05
2018,8,3,17,45,374.0,95.0,3.9,20.75,203.5,315.99,254.53
2018,8,3,18,0,324.0,81.0,3.9,20.1,157.0,260.21,207.86
2018,8,3,18,15,261.0,64.0,3.8,19.55,115.5,199.56,156.2
2018,8,3,18,30,198.0,47.0,3.7,19.0,74.0,144.65,108.61
2018,8,3,18,45,129.5,30.5,3.6,18.5,45.5,94.7,60.24
2018,8,3,19,0,61.0,14.0,3.5,18.0,17.0,30.96,0.0
2018,8,3,19,15,30.5,7.0,3.45,17.75,8.5,6.88,0.0
2018,8,3,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,4,5,30,23.0,8.0,2.2,15.3,9.0,7.86,0.0
2018,8,4,5,45,53.5,23.0,2.25,15.6,29.0,19.38,8.62
2018,8,4,6,0,84.0,38.0,2.3,15.9,49.0,31.33,21.26
2018,8,4,6,15,120.0,61.5,2.3,16.25,85.0,49.27,37.54
2018,8,4,6,30,156.0,85.0,2.3,16.6,121.0,66.44,52.99
2018,8,4,6,45,191.0,110.0,2.3,16.9,165.0,90.76,67.46
2018,8,4,7,0,226.0,135.0,2.3,17.2,209.0,125.08,90.77
2018,8,4,7,15,262.0,156.5,2.3,17.65,256.5,160.77,116.7
2018,8,4,7,30,298.0,178.0,2.3,18.1,304.0,200.3,147.02
2018,8,4,7,45,335.0,194.0,2.35,18.55,352.5,239.44,177.84
2018,8,4,8,0,372.0,210.0,2.4,19.0,401.0,282.25,212.05
2018,8,4,8,15,403.0,220.5,2.45,19.65,446.0,322.14,244.05
2018,8,4,8,30,434.0,231.0,2.5,20.3,491.0,360.74,274.9
2018,8,4,8,45,469.5,235.5,2.55,20.95,536.5,402.82,308.03
2018,8,4,9,0,505.0,240.0,2.6,21.6,582.0,447.85,342.89
2018,8,4,9,15,558.5,231.5,2.65,22.25,631.0,493.47,377.8
2018,8,4,9,30,612.0,223.0,2.7,22.9,680.0,542.31,414.57
2018,8,4,9,45,699.0,188.5,2.8,23.55,734.5,591.7,452.02
2018,8,4,10,0,786.0,154.0,2.9,24.2,789.0,648.86,494.53
2018,8,4,10,15,801.0,153.5,3.05,24.55,820.5,690.79,525.01
2018,8,4,10,30,816.0,153.0,3.2,24.9,852.0,732.17,554.69
2018,8,4,10,45,834.0,148.0,3.3,25.25,879.0,770.81,580.52
2018,8,4,11,0,852.0,143.0,3.4,25.6,906.0,808.34,605.3
2018,8,4,11,15,860.5,142.0,3.55,25.7,923.5,840.5,627.12
2018,8,4,11,30,869.0,141.0,3.7,25.8,941.0,870.82,647.68
2018,8,4,11,45,879.5,137.0,3.8,25.9,952.5,898.01,665.87
2018,8,4,12,0,890.0,133.0,3.9,26.0,964.0,923.07,682.66
2018,8,4,12,15,895.0,130.5,4.05,25.9,966.5,942.28,696.39
2018,8,4,12,30,900.0,128.0,4.2,25.8,969.0,958.86,708.5
2018,8,4,12,45,874.5,142.5,4.3,25.75,954.0,961.01,710.66
2018,8,4,13,0,849.0,157.0,4.4,25.7,939.0,964.71,714.08
2018,8,4,13,15,868.5,143.0,4.45,25.6,931.5,970.39,718.81
2018,8,4,13,30,888.0,129.0,4.5,25.5,924.0,977.66,724.73
2018,8,4,13,45,883.5,128.0,4.6,25.4,902.5,972.31,722.71
2018,8,4,14,0,879.0,127.0,4.7,25.3,881.0,964.04,719.05
2018,8,4,14,15,879.0,121.5,4.75,25.1,854.0,952.4,713.09
2018,8,4,14,30,879.0,116.0,4.8,24.9,827.0,937.78,705.17
2018,8,4,14,45,863.0,117.0,4.85,24.7,789.5,912.68,690.07
2018,8,4,15,0,847.0,118.0,4.9,24.5,752.0,890.65,677.11
2018,8,4,15,15,833.5,115.5,4.9,24.5,711.0,859.75,657.02
2018,8,4,15,30,820.0,113.0,4.9,24.5,670.0,826.89,635.48
2018,8,4,15,45,789.0,116.0,4.85,23.9,622.0,784.04,607.84
2018,8,4,16,0,758.0,119.0,4.8,23.3,574.0,743.46,581.47
2018,8,4,16,15,722.5,118.0,4.75,22.9,522.5,692.29,546.41
2018,8,4,16,30,687.0,117.0,4.7,22.5,471.0,641.54,510.45
2018,8,4,16,45,645.5,114.0,4.7,22.1,419.0,585.19,468.79
2018,8,4,17,0,604.0,111.0,4.7,21.7,367.0,530.35,427.23
2018,8,4,17,15,565.0,102.5,4.55,21.1,317.0,472.84,382.57
2018,8,4,17,30,526.0,94.0,4.4,20.5,267.0,417.37,338.23
2018,8,4,17,45,476.0,82.5,4.3,19.95,218.5,353.08,285.55
2018,8,4,18,0,426.0,71.0,4.2,19.4,170.0,295.53,236.74
2018,8,4,18,15,356.5,58.5,4.1,18.85,127.0,232.75,182.59
2018,8,4,18,30,287.0,46.0,4.0,18.3,84.0,176.54,132.85
2018,8,4,18,45,198.5,32.0,3.9,17.75,53.0,118.63,74.1
2018,8,4,19,0,110.0,18.0,3.8,17.2,22.0,48.42,0.0
2018,8,4,19,15,55.0,9.0,3.75,16.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,5,15,17.0,6.5,2.9,13.75,7.0,0.0,0.0
2018,8,5,5,30,34.0,13.0,3.0,14.1,14.0,12.78,0.0
2018,8,5,5,45,70.5,28.0,3.05,14.4,35.5,23.33,11.09
2018,8,5,6,0,107.0,43.0,3.1,14.7,57.0,35.19,24.63
2018,8,5,6,15,109.0,54.0,3.05,15.1,73.5,43.62,32.74
2018,8,5,6,30,111.0,65.0,3.0,15.5,90.0,55.82,43.87
2018,8,5,6,45,56.5,77.0,2.95,15.9,90.0,71.33,53.9
2018,8,5,7,0,2.0,89.0,2.9,16.3,90.0,84.12,65.39
2018,8,5,7,15,11.0,116.0,2.8,16.7,120.5,109.8,86.14
2018,8,5,7,30,20.0,143.0,2.7,17.1,151.0,136.55,107.39
2018,8,5,7,45,22.5,161.5,2.6,17.5,172.0,155.65,122.41
2018,8,5,8,0,25.0,180.0,2.5,17.9,193.0,175.05,137.51
2018,8,5,8,15,32.5,204.5,2.5,18.35,223.0,197.07,154.42
2018,8,5,8,30,40.0,229.0,2.5,18.8,253.0,224.24,175.26
2018,8,5,8,45,58.0,258.0,2.45,19.3,295.5,260.58,202.91
2018,8,5,9,0,76.0,287.0,2.4,19.8,338.0,298.86,231.72
2018,8,5,9,15,122.5,308.5,2.4,20.25,397.0,343.2,265.16
2018,8,5,9,30,169.0,330.0,2.4,20.7,456.0,395.94,304.64
2018,8,5,9,45,281.0,325.5,2.45,21.15,547.0,465.52,357.34
2018,8,5,10,0,393.0,321.0,2.5,21.6,638.0,545.1,416.65
2018,8,5,10,15,398.5,333.0,2.55,22.0,664.5,578.08,439.78
2018,8,5,10,30,404.0,345.0,2.6,22.4,691.0,610.85,462.68
2018,8,5,10,45,540.0,297.5,2.65,22.8,772.5,687.02,519.15
2018,8,5,11,0,676.0,250.0,2.7,23.2,854.0,769.11,578.48
2018,8,5,11,15,719.5,230.5,2.75,23.4,883.0,808.98,606.41
2018,8,5,11,30,763.0,211.0,2.8,23.6,912.0,849.03,633.47
2018,8,5,11,45,770.5,208.5,2.85,23.85,921.5,874.03,649.49
2018,8,5,12,0,778.0,206.0,2.9,24.1,931.0,895.51,663.25
2018,8,5,12,15,790.0,198.5,2.95,24.3,935.0,915.35,676.1
2018,8,5,12,30,802.0,191.0,3.0,24.5,939.0,933.01,687.56
2018,8,5,12,45,824.5,175.5,3.05,24.7,939.0,950.11,698.74
2018,8,5,13,0,847.0,160.0,3.1,24.9,939.0,964.6,708.26
2018,8,5,13,15,844.5,158.0,3.15,25.0,924.0,966.41,709.83
2018,8,5,13,30,842.0,156.0,3.2,25.1,909.0,965.33,709.72
2018,8,5,13,45,839.0,153.0,3.3,25.15,887.5,959.86,707.33
2018,8,5,14,0,836.0,150.0,3.4,25.2,866.0,951.52,703.16
2018,8,5,14,15,828.5,148.0,3.45,25.1,837.0,937.21,695.18
2018,8,5,14,30,821.0,146.0,3.5,25.0,808.0,920.26,685.5
2018,8,5,14,45,811.5,142.5,3.55,24.95,773.0,897.34,671.69
2018,8,5,15,0,802.0,139.0,3.6,24.9,738.0,872.06,656.27
2018,8,5,15,15,787.5,136.0,3.6,24.9,697.0,840.77,636.26
2018,8,5,15,30,773.0,133.0,3.6,24.9,656.0,807.65,614.89
2018,8,5,15,45,751.5,130.0,3.65,24.5,610.0,770.31,591.53
2018,8,5,16,0,730.0,127.0,3.7,24.1,564.0,729.05,565.0
2018,8,5,16,15,699.0,124.0,3.7,23.7,514.0,679.91,532.07
2018,8,5,16,30,668.0,121.0,3.7,23.3,464.0,630.95,497.68
2018,8,5,16,45,625.0,117.5,3.7,22.95,411.5,573.71,455.74
2018,8,5,17,0,582.0,114.0,3.7,22.6,359.0,518.13,413.99
2018,8,5,17,15,531.5,107.0,3.65,22.0,308.0,456.22,366.48
2018,8,5,17,30,481.0,100.0,3.6,21.4,257.0,395.27,318.34
2018,8,5,17,45,410.0,89.5,3.5,20.75,206.5,326.41,262.4
2018,8,5,18,0,339.0,79.0,3.4,20.1,156.0,263.47,209.83
2018,8,5,18,15,268.0,62.5,3.35,19.45,114.0,199.66,155.69
2018,8,5,18,30,197.0,46.0,3.3,18.8,72.0,142.44,106.2
2018,8,5,18,45,123.5,29.0,3.25,18.15,43.0,88.96,52.51
2018,8,5,19,0,50.0,12.0,3.2,17.5,14.0,25.63,0.0
2018,8,5,19,15,25.0,6.0,3.2,17.2,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.0,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.0,14.0,7.0,5.9,0.0
2018,8,6,5,45,38.5,18.5,2.05,14.3,23.0,16.95,6.09
2018,8,6,6,0,61.0,31.0,2.1,14.6,39.0,27.83,18.28
2018,8,6,6,15,81.0,52.5,2.0,14.9,68.0,45.47,34.38
2018,8,6,6,30,101.0,74.0,1.9,15.2,97.0,62.44,49.74
2018,8,6,6,45,125.5,101.0,1.8,15.55,136.5,86.2,65.53
2018,8,6,7,0,150.0,128.0,1.7,15.9,176.0,117.59,87.99
2018,8,6,7,15,187.5,153.5,1.6,16.3,224.5,152.42,113.6
2018,8,6,7,30,225.0,179.0,1.5,16.7,273.0,191.41,143.27
2018,8,6,7,45,249.0,202.0,1.4,17.15,318.5,225.05,169.63
2018,8,6,8,0,273.0,225.0,1.3,17.6,364.0,265.73,201.72
2018,8,6,8,15,295.5,245.0,1.3,18.25,409.0,305.95,233.21
2018,8,6,8,30,318.0,265.0,1.3,18.9,454.0,348.38,265.99
2018,8,6,8,45,340.0,281.0,1.3,19.5,497.5,389.31,297.17
2018,8,6,9,0,362.0,297.0,1.3,20.1,541.0,432.12,329.14
2018,8,6,9,15,383.5,307.0,1.35,20.85,579.5,471.22,357.83
2018,8,6,9,30,405.0,317.0,1.4,21.6,618.0,511.79,387.03
2018,8,6,9,45,431.5,319.5,1.5,22.35,654.0,547.05,412.35
2018,8,6,10,0,458.0,322.0,1.6,23.1,690.0,586.99,440.55
2018,8,6,10,15,471.0,328.0,1.7,23.7,718.5,622.21,464.99
2018,8,6,10,30,484.0,334.0,1.8,24.3,747.0,657.57,489.17
2018,8,6,10,45,497.0,336.0,1.9,24.9,770.0,689.22,510.55
2018,8,6,11,0,510.0,338.0,2.0,25.5,793.0,720.64,531.5
2018,8,6,11,15,519.0,339.5,2.1,25.85,809.0,747.91,549.89
2018,8,6,11,30,528.0,341.0,2.2,26.2,825.0,774.37,567.62
2018,8,6,11,45,539.5,337.0,2.35,26.6,835.5,796.79,582.95
2018,8,6,12,0,551.0,333.0,2.5,27.0,846.0,818.1,597.49
2018,8,6,12,15,586.5,311.5,2.65,27.2,857.5,842.72,615.55
2018,8,6,12,30,622.0,290.0,2.8,27.4,869.0,866.18,632.8
2018,8,6,12,45,691.0,247.0,2.9,27.65,885.0,898.63,656.4
2018,8,6,13,0,760.0,204.0,3.0,27.9,901.0,928.74,676.25
2018,8,6,13,15,761.0,200.0,3.1,27.9,888.5,928.76,677.11
2018,8,6,13,30,762.0,196.0,3.2,27.9,876.0,929.16,678.57
2018,8,6,13,45,766.5,187.5,3.3,27.9,857.0,925.63,677.52
2018,8,6,14,0,771.0,179.0,3.4,27.9,838.0,919.28,674.73
2018,8,6,14,15,764.0,176.0,3.45,27.75,810.0,905.11,666.9
2018,8,6,14,30,757.0,173.0,3.5,27.6,782.0,892.04,659.93
2018,8,6,14,45,749.5,168.5,3.55,27.45,749.0,871.04,647.63
2018,8,6,15,0,742.0,164.0,3.6,27.3,716.0,847.77,633.82
2018,8,6,15,15,727.0,159.5,3.6,27.3,675.5,815.87,613.4
2018,8,6,15,30,712.0,155.0,3.6,27.3,635.0,782.33,591.77
2018,8,6,15,45,681.0,154.0,3.65,26.7,587.5,738.17,564.01
2018,8,6,16,0,650.0,153.0,3.7,26.1,540.0,693.68,535.07
2018,8,6,16,15,607.0,151.5,3.65,25.55,489.0,639.59,497.33
2018,8,6,16,30,564.0,150.0,3.6,25.0,438.0,583.25,457.21
2018,8,6,16,45,508.0,146.0,3.55,24.5,384.5,521.02,411.42
2018,8,6,17,0,452.0,142.0,3.5,24.0,331.0,461.91,366.86
2018,8,6,17,15,403.0,130.0,3.45,23.2,281.5,401.46,320.75
2018,8,6,17,30,354.0,118.0,3.4,22.4,232.0,344.35,275.89
2018,8,6,17,45,290.5,101.0,3.3,21.6,183.5,270.61,216.54
2018,8,6,18,0,227.0,84.0,3.2,20.8,135.0,209.82,166.17
2018,8,6,18,15,175.0,62.5,3.2,20.15,96.0,153.49,118.61
2018,8,6,18,30,123.0,41.0,3.2,19.5,57.0,101.21,73.88
2018,8,6,18,45,76.0,25.0,3.15,18.85,33.5,60.74,32.37
2018,8,6,19,0,29.0,9.0,3.1,18.2,10.0,16.79,0.0
2018,8,6,19,15,14.5,4.5,3.1,17.85,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,5,15,17.5,5.0,2.25,13.85,5.5,0.0,0.0
2018,8,7,5,30,35.0,10.0,2.3,14.2,11.0,9.83,0.0
2018,8,7,5,45,83.5,25.5,2.35,14.55,34.0,21.34,8.46
2018,8,7,6,0,132.0,41.0,2.4,14.9,57.0,33.65,23.16
2018,8,7,6,15,168.0,60.5,2.35,15.2,91.0,48.55,36.97
2018,8,7,6,30,204.0,80.0,2.3,15.5,125.0,62.88,50.04
2018,8,7,6,45,217.0,100.0,2.25,15.75,159.5,81.89,60.95
2018,8,7,7,0,230.0,120.0,2.2,16.0,194.0,111.86,80.52
2018,8,7,7,15,227.0,141.5,2.15,16.45,225.0,142.7,104.01
2018,8,7,7,30,224.0,163.0,2.1,16.9,256.0,173.49,128.93
2018,8,7,7,45,209.0,188.0,2.05,17.35,283.5,209.07,158.62
2018,8,7,8,0,194.0,213.0,2.0,17.8,311.0,238.62,183.15
2018,8,7,8,15,194.0,236.0,2.0,18.3,342.5,269.98,208.28
2018,8,7,8,30,194.0,259.0,2.0,18.8,374.0,301.41,233.0
2018,8,7,8,45,195.5,281.0,2.0,19.25,404.5,332.67,257.11
2018,8,7,9,0,197.0,303.0,2.0,19.7,435.0,364.07,280.84
2018,8,7,9,15,208.0,322.5,2.1,20.0,469.5,398.28,306.65
2018,8,7,9,30,219.0,342.0,2.2,20.3,504.0,433.37,332.77
2018,8,7,9,45,228.0,359.0,2.25,20.6,535.0,465.88,356.54
2018,8,7,10,0,237.0,376.0,2.3,20.9,566.0,498.92,380.38
2018,8,7,10,15,273.0,381.0,2.4,21.05,607.5,537.06,408.7
2018,8,7,10,30,309.0,386.0,2.5,21.2,649.0,580.71,440.71
2018,8,7,10,45,308.5,396.0,2.6,21.4,664.5,603.5,456.69
2018,8,7,11,0,308.0,406.0,2.7,21.6,680.0,625.71,472.24
2018,8,7,11,15,259.5,428.0,2.8,21.65,661.5,619.54,466.56
2018,8,7,11,30,211.0,450.0,2.9,21.7,643.0,610.42,458.79
2018,8,7,11,45,211.0,454.0,3.0,21.75,648.5,622.61,467.69
2018,8,7,12,0,211.0,458.0,3.1,21.8,654.0,634.24,476.07
2018,8,7,12,15,210.5,458.0,3.15,21.85,653.5,640.94,480.88
2018,8,7,12,30,210.0,458.0,3.2,21.9,653.0,646.94,485.26
2018,8,7,12,45,218.0,453.0,3.2,21.95,654.0,655.11,491.39
2018,8,7,13,0,226.0,448.0,3.2,22.0,655.0,662.59,497.07
2018,8,7,13,15,245.0,435.5,3.25,22.0,656.5,677.5,508.69
2018,8,7,13,30,264.0,423.0,3.3,22.0,658.0,686.65,516.34
2018,8,7,13,45,328.5,388.0,3.3,22.0,673.0,714.09,538.48
2018,8,7,14,0,393.0,353.0,3.3,22.0,688.0,739.25,558.87
2018,8,7,14,15,499.5,303.5,3.35,21.9,714.0,792.99,600.73
2018,8,7,14,30,606.0,254.0,3.4,21.8,740.0,837.25,635.66
2018,8,7,14,45,604.5,243.0,3.45,21.7,709.5,817.55,623.23
2018,8,7,15,0,603.0,232.0,3.5,21.6,679.0,795.67,609.68
2018,8,7,15,15,587.0,224.0,3.5,21.6,639.5,759.74,585.35
2018,8,7,15,30,571.0,216.0,3.5,21.6,600.0,725.21,561.77
2018,8,7,15,45,560.5,205.0,3.5,21.15,560.0,690.87,539.15
2018,8,7,16,0,550.0,194.0,3.5,20.7,520.0,655.39,515.29
2018,8,7,16,15,533.5,181.5,3.5,20.35,475.5,612.79,485.43
2018,8,7,16,30,517.0,169.0,3.5,20.0,431.0,569.81,454.67
2018,8,7,16,45,493.5,155.5,3.45,19.65,384.0,520.8,418.38
2018,8,7,17,0,470.0,142.0,3.4,19.3,337.0,472.38,381.66
2018,8,7,17,15,432.0,128.0,3.35,18.8,288.5,415.57,337.39
2018,8,7,17,30,394.0,114.0,3.3,18.3,240.0,361.1,293.71
2018,8,7,17,45,347.5,97.5,3.25,17.8,194.0,302.07,245.04
2018,8,7,18,0,301.0,81.0,3.2,17.3,148.0,246.71,198.06
2018,8,7,18,15,239.0,62.5,3.15,16.85,107.0,186.5,146.21
2018,8,7,18,30,177.0,44.0,3.1,16.4,66.0,131.95,98.23
2018,8,7,18,45,113.5,28.0,3.05,16.0,39.5,77.04,39.74
2018,8,7,19,0,50.0,12.0,3.0,15.6,13.0,25.36,0.0
2018,8,7,19,15,25.0,6.0,3.0,15.4,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,8,5,15,11.5,4.5,2.1,13.7,5.0,0.0,0.0
2018,8,8,5,30,23.0,9.0,2.1,14.1,10.0,8.85,0.0
2018,8,8,5,45,34.5,23.0,2.1,14.5,26.5,20.55,7.18
2018,8,8,6,0,46.0,37.0,2.1,14.9,43.0,32.51,22.11
2018,8,8,6,15,79.0,56.5,2.0,15.3,72.0,48.37,36.77
2018,8,8,6,30,112.0,76.0,1.9,15.7,101.0,63.78,50.77
2018,8,8,6,45,70.0,95.0,1.8,16.1,112.0,84.24,64.79
2018,8,8,7,0,28.0,114.0,1.7,16.5,123.0,102.56,79.75
2018,8,8,7,15,25.5,131.0,1.65,16.95,140.5,119.79,93.58
2018,8,8,7,30,23.0,148.0,1.6,17.4,158.0,140.88,110.51
2018,8,8,7,45,26.0,168.0,1.5,17.9,180.5,157.24,123.12
2018,8,8,8,0,29.0,188.0,1.4,18.4,203.0,178.1,139.2
2018,8,8,8,15,38.0,212.5,1.4,18.9,234.0,205.04,159.77
2018,8,8,8,30,47.0,237.0,1.4,19.4,265.0,233.06,180.95
2018,8,8,8,45,74.0,267.5,1.4,19.9,315.5,274.69,212.24
2018,8,8,9,0,101.0,298.0,1.4,20.4,366.0,319.15,245.29
2018,8,8,9,15,190.0,308.0,1.4,20.85,445.5,376.18,287.86
2018,8,8,9,30,279.0,318.0,1.4,21.3,525.0,441.27,336.02
2018,8,8,9,45,397.5,298.5,1.4,21.75,608.5,506.41,384.23
2018,8,8,10,0,516.0,279.0,1.4,22.2,692.0,583.66,440.32
2018,8,8,10,15,589.0,259.0,1.45,22.55,747.0,637.12,478.74
2018,8,8,10,30,662.0,239.0,1.5,22.9,802.0,695.13,519.93
2018,8,8,10,45,694.0,230.0,1.55,23.25,834.0,736.24,548.22
2018,8,8,11,0,726.0,221.0,1.6,23.6,866.0,777.74,576.51
2018,8,8,11,15,734.0,220.5,1.65,23.85,882.0,807.84,596.54
2018,8,8,11,30,742.0,220.0,1.7,24.1,898.0,836.44,615.04
2018,8,8,11,45,751.5,217.0,1.75,24.35,908.5,862.26,631.44
2018,8,8,12,0,761.0,214.0,1.8,24.6,919.0,886.28,646.66
2018,8,8,12,15,758.0,216.0,1.9,24.75,918.5,901.98,657.28
2018,8,8,12,30,755.0,218.0,2.0,24.9,918.0,915.25,666.46
2018,8,8,12,45,747.0,221.0,2.05,25.0,908.5,922.4,671.39
2018,8,8,13,0,739.0,224.0,2.1,25.1,899.0,926.95,674.81
2018,8,8,13,15,737.0,220.5,2.15,25.15,884.5,927.95,676.17
2018,8,8,13,30,735.0,217.0,2.2,25.2,870.0,926.32,675.97
2018,8,8,13,45,733.0,212.0,2.25,25.2,849.0,920.53,673.31
2018,8,8,14,0,731.0,207.0,2.3,25.2,828.0,912.1,669.05
2018,8,8,14,15,723.0,203.0,2.4,25.05,799.5,896.59,661.02
2018,8,8,14,30,715.0,199.0,2.5,24.9,771.0,878.69,651.43
2018,8,8,14,45,705.5,193.5,2.6,24.75,737.0,855.57,638.28
2018,8,8,15,0,696.0,188.0,2.7,24.6,703.0,830.33,623.6
2018,8,8,15,15,680.0,183.0,2.7,24.6,662.5,798.07,602.96
2018,8,8,15,30,664.0,178.0,2.7,24.6,622.0,764.29,581.17
2018,8,8,15,45,647.0,171.0,2.8,24.05,579.0,726.26,557.37
2018,8,8,16,0,630.0,164.0,2.9,23.5,536.0,687.17,532.21
2018,8,8,16,15,606.5,155.5,2.95,23.05,488.5,640.8,500.65
2018,8,8,16,30,583.0,147.0,3.0,22.6,441.0,594.25,468.17
2018,8,8,16,45,552.0,137.5,3.05,22.15,392.0,538.77,428.09
2018,8,8,17,0,521.0,128.0,3.1,21.7,343.0,487.74,390.14
2018,8,8,17,15,479.0,117.0,3.1,21.05,293.5,429.86,345.78
2018,8,8,17,30,437.0,106.0,3.1,20.4,244.0,374.62,302.06
2018,8,8,17,45,384.0,91.5,3.05,19.75,196.5,312.7,251.55
2018,8,8,18,0,331.0,77.0,3.0,19.1,149.0,255.06,203.05
2018,8,8,18,15,263.0,60.0,2.95,18.55,107.5,192.85,149.86
2018,8,8,18,30,195.0,43.0,2.9,18.0,66.0,137.0,100.84
2018,8,8,18,45,124.5,27.5,2.85,17.4,39.5,84.37,39.51
2018,8,8,19,0,54.0,12.0,2.8,16.8,13.0,26.29,0.0
2018,8,8,19,15,27.0,6.0,2.75,16.55,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,5,15,20.5,4.5,1.7,13.4,5.0,0.0,0.0
2018,8,9,5,30,41.0,9.0,1.7,13.8,10.0,8.85,0.0
2018,8,9,5,45,97.0,24.5,1.75,14.25,34.0,20.53,6.26
2018,8,9,6,0,153.0,40.0,1.8,14.7,58.0,32.87,22.36
2018,8,9,6,15,210.5,59.5,1.7,15.15,97.5,47.82,36.28
2018,8,9,6,30,268.0,79.0,1.6,15.6,137.0,58.38,46.04
2018,8,9,6,45,300.5,95.0,1.55,16.05,176.5,72.91,53.46
2018,8,9,7,0,333.0,111.0,1.5,16.5,216.0,105.07,71.54
2018,8,9,7,15,382.0,127.0,1.45,17.1,268.0,142.56,97.02
2018,8,9,7,30,431.0,143.0,1.4,17.7,320.0,185.2,129.02
2018,8,9,7,45,471.5,154.0,1.35,18.3,371.5,226.92,162.11
2018,8,9,8,0,512.0,165.0,1.3,18.9,423.0,272.69,199.12
2018,8,9,8,15,539.0,174.0,1.3,19.5,470.0,316.44,235.01
2018,8,9,8,30,566.0,183.0,1.3,20.1,517.0,362.6,272.3
2018,8,9,8,45,589.5,190.0,1.3,20.7,562.0,407.82,308.2
2018,8,9,9,0,613.0,197.0,1.3,21.3,607.0,454.22,344.1
2018,8,9,9,15,637.5,200.0,1.3,21.9,649.5,499.36,378.19
2018,8,9,9,30,662.0,203.0,1.3,22.5,692.0,545.96,412.42
2018,8,9,9,45,690.0,199.5,1.3,23.1,731.0,589.92,444.02
2018,8,9,10,0,718.0,196.0,1.3,23.7,770.0,635.04,475.64
2018,8,9,10,15,728.0,199.5,1.3,24.2,799.5,675.3,503.01
2018,8,9,10,30,738.0,203.0,1.3,24.7,829.0,714.86,529.26
2018,8,9,10,45,746.0,204.5,1.35,25.25,851.5,750.17,552.5
2018,8,9,11,0,754.0,206.0,1.4,25.8,874.0,784.26,574.55
2018,8,9,11,15,759.5,206.5,1.45,26.15,889.5,813.99,593.45
2018,8,9,11,30,765.0,207.0,1.5,26.5,905.0,842.02,610.83
2018,8,9,11,45,769.5,206.5,1.55,26.9,913.5,866.37,625.67
2018,8,9,12,0,774.0,206.0,1.6,27.3,922.0,887.13,638.21
2018,8,9,12,15,771.5,207.5,1.75,27.45,921.0,902.5,649.12
2018,8,9,12,30,769.0,209.0,1.9,27.6,920.0,917.84,660.1
2018,8,9,12,45,763.0,211.5,2.0,27.7,912.0,926.43,666.41
2018,8,9,13,0,757.0,214.0,2.1,27.8,904.0,932.39,671.2
2018,8,9,13,15,753.5,212.0,2.2,27.8,889.0,933.5,673.23
2018,8,9,13,30,750.0,210.0,2.3,27.8,874.0,931.94,673.68
2018,8,9,13,45,745.5,206.5,2.4,27.75,852.5,925.25,671.03
2018,8,9,14,0,741.0,203.0,2.5,27.7,831.0,915.93,666.77
2018,8,9,14,15,732.5,199.0,2.55,27.6,802.0,899.83,657.83
2018,8,9,14,30,724.0,195.0,2.6,27.5,773.0,881.32,647.38
2018,8,9,14,45,713.5,190.5,2.65,27.35,738.5,858.19,633.98
2018,8,9,15,0,703.0,186.0,2.7,27.2,704.0,832.96,619.13
2018,8,9,15,15,687.0,180.5,2.7,27.2,663.0,800.0,598.24
2018,8,9,15,30,671.0,175.0,2.7,27.2,622.0,765.51,576.2
2018,8,9,15,45,653.0,168.0,2.75,26.8,578.0,726.46,551.51
2018,8,9,16,0,635.0,161.0,2.8,26.4,534.0,686.42,525.44
2018,8,9,16,15,610.5,152.5,2.8,26.0,486.0,639.15,493.34
