Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,16,30,586.0,144.0,2.8,25.6,438.0,591.77,460.42
2018,8,9,16,45,556.0,134.5,2.8,25.15,389.0,536.73,421.07
2018,8,9,17,0,526.0,125.0,2.8,24.7,340.0,486.2,383.91
2018,8,9,17,15,485.5,113.5,2.7,24.0,291.0,428.47,340.16
2018,8,9,17,30,445.0,102.0,2.6,23.3,242.0,373.25,296.97
2018,8,9,17,45,393.0,88.5,2.55,22.55,195.0,312.74,248.29
2018,8,9,18,0,341.0,75.0,2.5,21.8,148.0,256.44,201.48
2018,8,9,18,15,270.5,58.5,2.5,21.15,106.5,193.5,148.36
2018,8,9,18,30,200.0,42.0,2.5,20.5,65.0,137.23,99.33
2018,8,9,18,45,127.5,27.0,2.5,19.8,39.0,83.64,33.18
2018,8,9,19,0,55.0,12.0,2.5,19.1,13.0,26.39,0.0
2018,8,9,19,15,27.5,6.0,2.55,18.8,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,15,51.0,7.0,1.95,14.5,8.0,0.0,0.0
2018,8,10,5,30,102.0,14.0,2.0,14.9,16.0,13.76,0.0
2018,8,10,5,45,208.5,26.0,2.1,15.35,45.5,20.45,5.05
2018,8,10,6,0,315.0,38.0,2.2,15.8,75.0,29.81,19.56
2018,8,10,6,15,332.0,50.0,2.15,16.25,106.0,37.33,26.96
2018,8,10,6,30,349.0,62.0,2.1,16.7,137.0,45.09,34.16
2018,8,10,6,45,340.5,83.5,2.05,17.15,173.0,63.31,50.34
2018,8,10,7,0,332.0,105.0,2.0,17.6,209.0,99.2,66.71
2018,8,10,7,15,440.0,105.5,2.0,18.2,269.5,130.38,84.35
2018,8,10,7,30,548.0,106.0,2.0,18.8,330.0,171.29,112.54
2018,8,10,7,45,575.0,115.5,2.0,19.45,378.5,214.3,147.95
2018,8,10,8,0,602.0,125.0,2.0,20.1,427.0,260.02,186.38
2018,8,10,8,15,627.5,131.5,2.0,20.7,474.5,305.2,224.49
2018,8,10,8,30,653.0,138.0,2.0,21.3,522.0,352.62,263.86
2018,8,10,8,45,614.5,163.0,2.0,21.95,547.0,392.25,296.88
2018,8,10,9,0,576.0,188.0,2.0,22.6,572.0,427.85,325.39
2018,8,10,9,15,582.0,200.5,2.0,23.05,609.0,470.52,358.25
2018,8,10,9,30,588.0,213.0,2.0,23.5,646.0,513.06,390.05
2018,8,10,9,45,639.5,203.0,2.05,24.0,695.0,561.84,426.31
2018,8,10,10,0,691.0,193.0,2.1,24.5,744.0,613.85,464.19
2018,8,10,10,15,752.5,171.5,2.15,24.85,791.5,666.43,502.35
2018,8,10,10,30,814.0,150.0,2.2,25.2,839.0,719.62,540.37
2018,8,10,10,45,758.0,184.0,2.25,25.55,839.0,739.54,552.38
2018,8,10,11,0,702.0,218.0,2.3,25.9,839.0,753.8,560.42
2018,8,10,11,15,732.0,204.0,2.4,26.05,861.5,788.13,584.78
2018,8,10,11,30,762.0,190.0,2.5,26.2,884.0,821.46,606.98
2018,8,10,11,45,801.5,171.0,2.6,26.35,906.0,857.43,630.86
2018,8,10,12,0,841.0,152.0,2.7,26.5,928.0,889.79,652.26
2018,8,10,12,15,839.0,153.5,2.8,26.55,928.0,909.0,665.23
2018,8,10,12,30,837.0,155.0,2.9,26.6,928.0,922.95,674.93
2018,8,10,12,45,831.0,157.0,3.0,26.7,919.0,931.0,680.75
2018,8,10,13,0,825.0,159.0,3.1,26.8,910.0,936.23,684.86
2018,8,10,13,15,822.0,157.5,3.2,26.7,895.0,937.9,687.29
2018,8,10,13,30,819.0,156.0,3.3,26.6,880.0,936.73,687.98
2018,8,10,13,45,815.5,152.5,3.45,26.55,858.0,930.2,685.41
2018,8,10,14,0,812.0,149.0,3.6,26.5,836.0,920.86,681.04
2018,8,10,14,15,805.0,146.5,3.65,26.35,807.5,906.58,673.1
2018,8,10,14,30,798.0,144.0,3.7,26.2,779.0,889.7,663.47
2018,8,10,14,45,790.5,139.5,3.8,26.0,744.5,867.72,650.79
2018,8,10,15,0,783.0,135.0,3.9,25.8,710.0,843.36,636.42
2018,8,10,15,15,768.5,132.0,3.9,25.8,670.0,812.37,616.4
2018,8,10,15,30,754.0,129.0,3.9,25.8,630.0,779.61,595.07
2018,8,10,15,45,738.5,124.0,3.95,25.3,586.0,745.2,573.72
2018,8,10,16,0,723.0,119.0,4.0,24.8,542.0,706.69,549.07
2018,8,10,16,15,702.5,113.0,4.0,24.4,494.5,662.26,519.29
2018,8,10,16,30,682.0,107.0,4.0,24.0,447.0,617.33,487.86
2018,8,10,16,45,652.5,101.0,4.0,23.6,397.5,566.14,450.42
2018,8,10,17,0,623.0,95.0,4.0,23.2,348.0,515.66,412.47
2018,8,10,17,15,580.5,88.0,3.9,22.65,298.0,457.39,367.3
2018,8,10,17,30,538.0,81.0,3.8,22.1,248.0,401.5,322.6
2018,8,10,17,45,480.0,72.0,3.7,21.5,200.0,338.32,270.69
2018,8,10,18,0,422.0,63.0,3.6,20.9,152.0,279.54,220.81
2018,8,10,18,15,339.5,51.5,3.45,20.4,110.5,212.17,163.07
2018,8,10,18,30,257.0,40.0,3.3,19.9,69.0,154.74,111.72
2018,8,10,18,45,163.5,26.5,3.15,19.35,41.5,93.12,29.4
2018,8,10,19,0,70.0,13.0,3.0,18.8,14.0,31.16,0.0
2018,8,10,19,15,35.0,6.5,2.9,18.6,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.7,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.8,16.1,14.0,12.78,0.0
2018,8,11,5,45,151.5,27.0,2.9,16.4,41.0,21.36,4.06
2018,8,11,6,0,238.0,41.0,3.0,16.7,68.0,31.67,20.92
2018,8,11,6,15,317.0,54.5,2.95,17.1,110.0,41.04,30.02
2018,8,11,6,30,396.0,68.0,2.9,17.5,152.0,49.93,38.24
2018,8,11,6,45,444.5,79.5,2.9,17.95,198.0,59.86,47.14
2018,8,11,7,0,493.0,91.0,2.9,18.4,244.0,96.21,59.2
2018,8,11,7,15,542.5,98.0,2.95,18.95,295.0,133.43,82.5
2018,8,11,7,30,592.0,105.0,3.0,19.5,346.0,176.0,114.34
2018,8,11,7,45,621.0,113.0,3.0,20.1,395.5,220.33,150.9
2018,8,11,8,0,650.0,121.0,3.0,20.7,445.0,267.57,190.86
2018,8,11,8,15,673.5,126.5,3.05,21.2,492.5,313.65,230.33
2018,8,11,8,30,697.0,132.0,3.1,21.7,540.0,361.73,270.94
2018,8,11,8,45,713.5,137.5,3.15,22.15,584.0,408.75,310.12
2018,8,11,9,0,730.0,143.0,3.2,22.6,628.0,456.67,349.04
2018,8,11,9,15,742.0,148.0,3.25,23.0,667.5,502.61,385.57
2018,8,11,9,30,754.0,153.0,3.3,23.4,707.0,548.63,421.21
2018,8,11,9,45,759.0,160.0,3.3,23.8,740.5,594.64,455.66
2018,8,11,10,0,764.0,167.0,3.3,24.2,774.0,637.07,486.68
2018,8,11,10,15,772.0,169.5,3.35,24.4,802.5,676.31,515.41
2018,8,11,10,30,780.0,172.0,3.4,24.6,831.0,714.56,542.91
2018,8,11,10,45,785.5,174.0,3.4,24.8,852.5,749.32,567.29
2018,8,11,11,0,791.0,176.0,3.4,25.0,874.0,782.56,589.43
2018,8,11,11,15,795.5,176.5,3.5,25.05,889.0,811.93,609.41
2018,8,11,11,30,800.0,177.0,3.6,25.1,904.0,839.42,628.11
2018,8,11,11,45,802.0,177.5,3.65,25.15,911.5,862.76,643.74
2018,8,11,12,0,804.0,178.0,3.7,25.2,919.0,883.87,657.9
2018,8,11,12,15,805.5,177.5,3.75,25.2,919.5,901.2,669.7
2018,8,11,12,30,807.0,177.0,3.8,25.2,920.0,916.05,679.94
2018,8,11,12,45,808.0,174.5,3.85,25.2,913.0,925.89,686.91
2018,8,11,13,0,809.0,172.0,3.9,25.2,906.0,933.04,692.22
2018,8,11,13,15,804.0,171.0,3.95,25.1,890.0,933.36,693.34
2018,8,11,13,30,799.0,170.0,4.0,25.0,874.0,930.9,692.76
2018,8,11,13,45,791.5,168.5,4.05,24.9,851.0,922.84,688.51
2018,8,11,14,0,784.0,167.0,4.1,24.8,828.0,912.08,682.56
2018,8,11,14,15,774.5,165.0,4.1,24.65,799.0,896.35,673.19
2018,8,11,14,30,765.0,163.0,4.1,24.5,770.0,878.15,662.2
2018,8,11,14,45,753.0,160.0,4.1,24.3,734.5,857.7,649.83
2018,8,11,15,0,741.0,157.0,4.1,24.1,699.0,831.89,633.72
2018,8,11,15,15,725.5,153.0,4.1,24.1,659.0,800.04,612.84
2018,8,11,15,30,710.0,149.0,4.1,24.1,619.0,766.58,590.72
2018,8,11,15,45,690.0,144.0,4.0,23.6,574.0,727.0,564.77
2018,8,11,16,0,670.0,139.0,3.9,23.1,529.0,686.49,537.79
2018,8,11,16,15,644.0,133.5,3.9,22.75,481.5,640.3,505.26
2018,8,11,16,30,618.0,128.0,3.9,22.4,434.0,594.07,471.98
2018,8,11,16,45,585.5,120.0,3.85,22.0,384.5,540.99,432.65
2018,8,11,17,0,553.0,112.0,3.8,21.6,335.0,488.93,393.09
2018,8,11,17,15,508.5,103.5,3.75,21.15,286.0,427.8,345.34
2018,8,11,17,30,464.0,95.0,3.7,20.7,237.0,373.04,301.14
2018,8,11,17,45,405.5,83.0,3.65,20.2,190.0,310.39,249.37
2018,8,11,18,0,347.0,71.0,3.6,19.7,143.0,252.61,200.18
2018,8,11,18,15,271.0,56.0,3.55,19.2,102.5,189.38,145.85
2018,8,11,18,30,195.0,41.0,3.5,18.7,62.0,133.58,95.94
2018,8,11,18,45,115.5,24.5,3.5,18.25,35.5,74.65,14.2
2018,8,11,19,0,36.0,8.0,3.5,17.8,9.0,17.21,0.0
2018,8,11,19,15,18.0,4.0,3.5,17.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,12,5,15,13.0,4.0,2.1,15.0,4.0,0.0,0.0
2018,8,12,5,30,26.0,8.0,2.1,15.3,8.0,7.86,0.0
2018,8,12,5,45,85.0,24.0,2.15,15.65,32.0,20.07,1.9
2018,8,12,6,0,144.0,40.0,2.2,16.0,56.0,32.83,21.85
2018,8,12,6,15,206.5,58.5,2.1,16.4,95.0,47.05,35.3
2018,8,12,6,30,269.0,77.0,2.0,16.8,134.0,57.15,44.66
2018,8,12,6,45,320.0,93.0,1.9,17.2,179.0,68.6,54.94
2018,8,12,7,0,371.0,109.0,1.8,17.6,224.0,102.59,68.88
2018,8,12,7,15,401.5,123.0,1.75,18.15,268.0,138.15,92.53
2018,8,12,7,30,432.0,137.0,1.7,18.7,312.0,176.96,121.85
2018,8,12,7,45,452.0,150.5,1.65,19.2,355.5,216.36,153.81
2018,8,12,8,0,472.0,164.0,1.6,19.7,399.0,257.79,188.03
2018,8,12,8,15,491.5,176.0,1.6,20.2,442.5,299.71,222.68
2018,8,12,8,30,511.0,188.0,1.6,20.7,486.0,343.37,258.23
2018,8,12,8,45,558.5,188.5,1.6,21.25,538.0,390.05,295.16
2018,8,12,9,0,606.0,189.0,1.6,21.8,590.0,439.99,333.96
2018,8,12,9,15,645.0,185.5,1.7,22.25,636.5,486.16,369.84
2018,8,12,9,30,684.0,182.0,1.8,22.7,683.0,535.06,407.07
2018,8,12,9,45,719.0,173.5,1.9,23.15,723.0,579.44,440.45
2018,8,12,10,0,754.0,165.0,2.0,23.6,763.0,627.49,475.79
2018,8,12,10,15,763.5,166.5,2.1,23.9,791.5,666.42,503.98
2018,8,12,10,30,773.0,168.0,2.2,24.2,820.0,704.48,531.11
2018,8,12,10,45,780.5,169.5,2.3,24.45,842.5,740.0,556.13
2018,8,12,11,0,788.0,171.0,2.4,24.7,865.0,774.15,579.0
2018,8,12,11,15,793.0,171.5,2.55,24.85,880.0,803.79,599.13
2018,8,12,11,30,798.0,172.0,2.7,25.0,895.0,831.6,618.03
2018,8,12,11,45,761.0,193.0,2.8,25.15,887.0,841.22,624.34
2018,8,12,12,0,724.0,214.0,2.9,25.3,879.0,848.79,629.5
2018,8,12,12,15,633.5,258.5,3.0,25.25,840.5,827.26,614.31
2018,8,12,12,30,543.0,303.0,3.1,25.2,802.0,801.1,594.87
2018,8,12,12,45,535.0,301.5,3.2,25.2,789.5,801.79,596.21
2018,8,12,13,0,527.0,300.0,3.3,25.2,777.0,800.46,596.0
2018,8,12,13,15,536.5,292.0,3.4,25.05,770.5,806.85,601.99
2018,8,12,13,30,546.0,284.0,3.5,24.9,764.0,811.26,606.63
2018,8,12,13,45,596.5,254.0,3.6,24.75,766.0,831.03,623.23
2018,8,12,14,0,647.0,224.0,3.7,24.6,768.0,846.48,636.85
2018,8,12,14,15,720.0,183.0,3.8,24.35,768.5,867.13,652.95
2018,8,12,14,30,793.0,142.0,3.9,24.1,769.0,879.8,663.69
2018,8,12,14,45,785.5,137.5,3.95,23.85,735.0,857.83,650.45
2018,8,12,15,0,778.0,133.0,4.0,23.6,701.0,833.48,635.74
2018,8,12,15,15,763.0,130.0,4.0,23.6,660.5,802.13,615.2
2018,8,12,15,30,748.0,127.0,4.0,23.6,620.0,769.05,593.35
2018,8,12,15,45,733.5,122.0,4.05,22.95,576.5,735.5,572.63
2018,8,12,16,0,719.0,117.0,4.1,22.3,533.0,697.87,548.56
2018,8,12,16,15,698.5,111.0,4.1,21.9,486.0,653.56,518.42
2018,8,12,16,30,678.0,105.0,4.1,21.5,439.0,608.77,486.5
2018,8,12,16,45,650.0,98.0,4.1,21.05,389.5,557.63,448.66
2018,8,12,17,0,622.0,91.0,4.1,20.6,340.0,507.11,410.22
2018,8,12,17,15,580.0,84.5,4.05,20.1,290.5,449.9,365.18
2018,8,12,17,30,538.0,78.0,4.0,19.6,241.0,395.06,320.57
2018,8,12,17,45,465.5,70.0,3.95,19.1,191.5,326.09,263.17
2018,8,12,18,0,393.0,62.0,3.9,18.6,142.0,261.27,207.76
2018,8,12,18,15,290.0,48.0,3.8,18.15,98.0,186.2,143.48
2018,8,12,18,30,187.0,34.0,3.7,17.7,54.0,121.05,85.91
2018,8,12,18,45,111.5,21.0,3.6,17.3,31.0,67.79,1.89
2018,8,12,19,0,36.0,8.0,3.5,16.9,8.0,17.1,0.0
2018,8,12,19,15,18.0,4.0,3.45,16.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,5,15,20.5,4.5,2.7,14.25,5.0,0.0,0.0
2018,8,13,5,30,41.0,9.0,2.8,14.6,10.0,8.85,0.0
2018,8,13,5,45,128.0,25.0,2.9,14.95,37.0,19.8,0.0
2018,8,13,6,0,215.0,41.0,3.0,15.3,64.0,31.84,20.95
2018,8,13,6,15,221.5,49.5,3.0,15.65,84.5,37.12,26.73
2018,8,13,6,30,228.0,58.0,3.0,16.0,105.0,42.15,31.61
2018,8,13,6,45,114.0,73.0,3.0,16.35,96.5,62.31,49.6
2018,8,13,7,0,0.0,88.0,3.0,16.7,88.0,82.58,64.09
2018,8,13,7,15,0.0,97.5,2.95,17.1,97.5,92.05,71.81
2018,8,13,7,30,0.0,107.0,2.9,17.5,107.0,101.4,79.26
2018,8,13,7,45,0.0,119.5,2.9,17.9,119.5,113.37,88.72
2018,8,13,8,0,0.0,132.0,2.9,18.3,132.0,125.33,98.04
2018,8,13,8,15,1.5,150.5,2.9,18.65,151.5,143.2,112.0
2018,8,13,8,30,3.0,169.0,2.9,19.0,171.0,161.28,125.96
2018,8,13,8,45,5.5,184.5,2.9,19.35,188.0,177.25,138.11
2018,8,13,9,0,8.0,200.0,2.9,19.7,205.0,193.51,150.4
2018,8,13,9,15,10.5,218.5,2.9,19.95,225.5,212.8,165.03
2018,8,13,9,30,13.0,237.0,2.9,20.2,246.0,232.38,179.78
2018,8,13,9,45,21.0,266.5,2.9,20.5,282.5,265.64,205.0
2018,8,13,10,0,29.0,296.0,2.9,20.8,319.0,296.35,227.98
2018,8,13,10,15,41.5,330.5,2.95,21.0,364.5,338.9,259.92
2018,8,13,10,30,54.0,365.0,3.0,21.2,410.0,382.72,292.41
2018,8,13,10,45,47.0,363.0,3.05,21.4,403.0,379.53,289.3
2018,8,13,11,0,40.0,361.0,3.1,21.6,396.0,375.62,285.86
2018,8,13,11,15,37.5,363.0,3.15,21.65,396.5,378.49,287.77
2018,8,13,11,30,35.0,365.0,3.2,21.7,397.0,381.11,289.5
2018,8,13,11,45,42.5,383.0,3.25,21.8,422.0,407.47,309.06
2018,8,13,12,0,50.0,401.0,3.3,21.9,447.0,434.32,328.82
2018,8,13,12,15,59.5,411.5,3.4,21.85,466.0,456.03,345.16
2018,8,13,12,30,69.0,422.0,3.5,21.8,485.0,478.05,361.74
2018,8,13,12,45,77.5,425.5,3.55,21.8,496.0,492.36,372.58
2018,8,13,13,0,86.0,429.0,3.6,21.8,507.0,506.65,383.48
2018,8,13,13,15,95.0,424.0,3.7,21.7,508.5,512.65,388.74
2018,8,13,13,30,104.0,419.0,3.8,21.6,510.0,518.33,393.87
2018,8,13,13,45,231.0,368.0,3.85,21.5,563.5,599.31,458.19
2018,8,13,14,0,358.0,317.0,3.9,21.4,617.0,664.95,510.5
2018,8,13,14,15,578.0,229.5,3.95,21.2,694.0,784.4,603.36
2018,8,13,14,30,798.0,142.0,4.0,21.0,771.0,882.64,674.88
2018,8,13,14,45,789.0,138.5,4.05,20.8,736.5,860.3,660.46
2018,8,13,15,0,780.0,135.0,4.1,20.6,702.0,835.64,645.21
2018,8,13,15,15,765.0,131.5,4.1,20.6,661.0,803.69,623.99
2018,8,13,15,30,750.0,128.0,4.1,20.6,620.0,770.0,601.44
2018,8,13,15,45,732.0,124.0,4.15,20.1,575.5,734.8,578.88
2018,8,13,16,0,714.0,120.0,4.2,19.6,531.0,695.65,553.05
2018,8,13,16,15,689.5,114.5,4.15,19.25,482.5,649.15,520.59
2018,8,13,16,30,665.0,109.0,4.1,18.9,434.0,602.46,486.29
2018,8,13,16,45,609.5,106.5,4.1,18.55,379.0,538.73,437.72
2018,8,13,17,0,554.0,104.0,4.1,18.2,324.0,477.7,390.05
2018,8,13,17,15,521.5,93.5,4.05,17.8,277.0,424.35,347.53
2018,8,13,17,30,489.0,83.0,4.0,17.4,230.0,372.66,304.95
2018,8,13,17,45,393.0,74.0,4.0,17.0,177.5,291.19,236.8
2018,8,13,18,0,297.0,65.0,4.0,16.6,125.0,221.22,176.89
2018,8,13,18,15,212.0,49.5,3.9,16.3,86.0,156.48,120.84
2018,8,13,18,30,127.0,34.0,3.8,16.0,47.0,92.97,64.76
2018,8,13,18,45,73.0,20.5,3.75,15.7,27.0,50.62,0.0
2018,8,13,19,0,19.0,7.0,3.7,15.4,7.0,11.7,0.0
2018,8,13,19,15,9.5,3.5,3.65,15.25,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.15,14.85,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.2,15.1,6.0,5.9,0.0
2018,8,14,5,45,53.0,21.5,3.3,15.35,26.5,18.06,0.0
2018,8,14,6,0,90.0,37.0,3.4,15.6,47.0,30.47,19.64
2018,8,14,6,15,92.0,52.0,3.45,15.9,66.5,44.67,33.21
2018,8,14,6,30,94.0,67.0,3.5,16.2,86.0,56.91,44.5
2018,8,14,6,45,47.5,80.5,3.55,16.5,90.0,71.73,57.82
2018,8,14,7,0,1.0,94.0,3.6,16.8,94.0,87.56,68.19
2018,8,14,7,15,3.5,111.0,3.6,17.15,112.0,103.87,81.49
2018,8,14,7,30,6.0,128.0,3.6,17.5,130.0,120.5,94.81
2018,8,14,7,45,8.5,141.0,3.55,17.8,144.5,133.98,105.37
2018,8,14,8,0,11.0,154.0,3.5,18.1,159.0,147.67,116.01
2018,8,14,8,15,9.0,163.0,3.5,18.35,167.5,156.66,122.9
2018,8,14,8,30,7.0,172.0,3.5,18.6,176.0,165.37,129.48
2018,8,14,8,45,12.5,198.0,3.5,18.9,206.0,192.27,150.4
2018,8,14,9,0,18.0,224.0,3.5,19.2,236.0,219.8,171.6
2018,8,14,9,15,19.5,242.0,3.5,19.4,255.5,238.7,185.9
2018,8,14,9,30,21.0,260.0,3.5,19.6,275.0,257.79,200.25
2018,8,14,9,45,38.5,294.0,3.5,19.85,323.5,297.21,230.37
2018,8,14,10,0,56.0,328.0,3.5,20.1,372.0,342.14,264.35
2018,8,14,10,15,85.5,359.5,3.5,20.3,429.5,394.48,303.85
2018,8,14,10,30,115.0,391.0,3.5,20.5,487.0,447.13,343.09
2018,8,14,10,45,95.0,393.0,3.5,20.65,474.0,442.64,338.67
2018,8,14,11,0,75.0,395.0,3.5,20.8,461.0,434.34,331.61
2018,8,14,11,15,88.5,407.0,3.55,20.9,486.0,460.82,351.37
2018,8,14,11,30,102.0,419.0,3.6,21.0,511.0,487.98,371.42
2018,8,14,11,45,142.5,432.0,3.65,21.1,561.5,540.78,410.9
2018,8,14,12,0,183.0,445.0,3.7,21.2,612.0,594.8,450.75
2018,8,14,12,15,262.0,410.5,3.75,21.25,650.0,640.32,486.08
2018,8,14,12,30,341.0,376.0,3.8,21.3,688.0,685.15,520.78
2018,8,14,12,45,527.5,293.0,3.9,21.3,770.5,784.47,597.39
2018,8,14,13,0,714.0,210.0,4.0,21.3,853.0,881.81,669.32
2018,8,14,13,15,760.0,185.0,4.05,21.25,859.0,902.13,683.47
2018,8,14,13,30,806.0,160.0,4.1,21.2,865.0,922.56,698.35
2018,8,14,13,45,803.5,156.5,4.15,21.2,843.5,916.92,695.24
2018,8,14,14,0,801.0,153.0,4.2,21.2,822.0,908.47,690.49
2018,8,14,14,15,794.5,149.5,4.2,21.05,793.5,893.61,681.55
2018,8,14,14,30,788.0,146.0,4.2,20.9,765.0,876.14,670.89
2018,8,14,14,45,780.5,141.5,4.2,20.75,731.0,854.21,657.14
2018,8,14,15,0,773.0,137.0,4.2,20.6,697.0,829.91,641.73
2018,8,14,15,15,757.5,134.5,4.2,20.6,656.5,798.76,621.02
2018,8,14,15,30,742.0,132.0,4.2,20.6,616.0,768.94,601.19
2018,8,14,15,45,725.5,126.5,4.2,20.1,571.5,730.63,576.12
2018,8,14,16,0,709.0,121.0,4.2,19.6,527.0,691.13,549.83
2018,8,14,16,15,686.5,115.0,4.2,19.3,479.5,645.7,518.03
2018,8,14,16,30,664.0,109.0,4.2,19.0,432.0,599.95,484.45
2018,8,14,16,45,633.0,102.5,4.15,18.7,382.5,547.98,445.04
2018,8,14,17,0,602.0,96.0,4.1,18.4,333.0,496.88,405.27
2018,8,14,17,15,557.5,89.0,4.1,18.0,283.5,438.58,358.75
2018,8,14,17,30,513.0,82.0,4.1,17.6,234.0,382.85,312.84
2018,8,14,17,45,452.5,72.0,4.05,17.25,186.5,318.93,258.77
2018,8,14,18,0,392.0,62.0,4.0,16.9,139.0,258.68,206.37
2018,8,14,18,15,305.5,49.5,3.9,16.6,98.5,192.87,148.69
2018,8,14,18,30,219.0,37.0,3.8,16.3,58.0,135.83,94.72
2018,8,14,18,45,129.0,22.5,3.7,16.0,33.0,73.17,0.0
2018,8,14,19,0,39.0,8.0,3.6,15.7,8.0,17.64,0.0
2018,8,14,19,15,19.5,4.0,3.55,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,5,15,5.0,2.0,2.7,15.15,2.0,0.0,0.0
2018,8,15,5,30,10.0,4.0,2.8,15.5,4.0,3.93,0.0
2018,8,15,5,45,31.5,15.0,2.9,15.8,17.5,13.75,0.0
2018,8,15,6,0,53.0,26.0,3.0,16.1,31.0,23.46,13.67
2018,8,15,6,15,55.0,39.0,3.0,16.4,47.5,34.6,24.39
2018,8,15,6,30,57.0,52.0,3.0,16.7,64.0,45.47,34.38
2018,8,15,6,45,28.5,69.5,3.05,17.05,75.5,63.27,50.27
2018,8,15,7,0,0.0,87.0,3.1,17.4,87.0,81.59,63.07
2018,8,15,7,15,0.5,103.0,3.05,17.75,103.0,96.71,75.48
2018,8,15,7,30,1.0,119.0,3.0,18.1,119.0,111.93,87.73
2018,8,15,7,45,15.0,148.5,2.95,18.45,155.5,141.68,111.11
2018,8,15,8,0,29.0,178.0,2.9,18.8,192.0,168.67,132.01
2018,8,15,8,15,45.5,207.5,2.85,19.1,232.5,201.84,157.72
2018,8,15,8,30,62.0,237.0,2.8,19.4,273.0,236.92,184.76
2018,8,15,8,45,78.0,261.0,2.8,19.7,310.0,269.03,209.32
2018,8,15,9,0,94.0,285.0,2.8,20.0,347.0,302.81,235.0
2018,8,15,9,15,179.0,290.0,2.8,20.3,417.0,352.03,272.71
2018,8,15,9,30,264.0,295.0,2.8,20.6,487.0,408.82,316.2
2018,8,15,9,45,498.5,228.0,2.8,20.85,612.5,496.79,385.07
2018,8,15,10,0,733.0,161.0,2.8,21.1,738.0,604.29,467.5
2018,8,15,10,15,791.5,141.0,2.9,21.3,785.0,657.05,507.09
2018,8,15,10,30,850.0,121.0,3.0,21.5,832.0,711.58,547.42
2018,8,15,10,45,858.5,120.0,3.05,21.7,855.0,747.41,571.65
2018,8,15,11,0,867.0,119.0,3.1,21.9,878.0,781.64,594.7
2018,8,15,11,15,872.0,119.0,3.2,21.95,893.5,812.23,615.74
2018,8,15,11,30,877.0,119.0,3.3,22.0,909.0,840.71,635.3
2018,8,15,11,45,881.5,117.5,3.4,22.1,917.0,865.06,651.91
2018,8,15,12,0,886.0,116.0,3.5,22.2,925.0,886.98,666.91
2018,8,15,12,15,885.0,117.0,3.55,22.2,924.5,903.91,678.55
2018,8,15,12,30,884.0,118.0,3.6,22.2,924.0,918.05,688.41
2018,8,15,12,45,880.5,118.5,3.65,22.2,915.5,926.57,694.58
2018,8,15,13,0,877.0,119.0,3.7,22.2,907.0,932.16,698.91
2018,8,15,13,15,874.5,117.5,3.75,22.1,891.5,933.7,700.91
2018,8,15,13,30,872.0,116.0,3.8,22.0,876.0,932.27,701.04
2018,8,15,13,45,868.0,114.0,3.85,21.95,854.0,925.98,697.86
2018,8,15,14,0,864.0,112.0,3.9,21.9,832.0,916.77,692.82
2018,8,15,14,15,857.0,110.0,3.9,21.75,802.5,901.96,684.02
2018,8,15,14,30,850.0,108.0,3.9,21.6,773.0,884.43,673.44
2018,8,15,14,45,841.5,105.5,3.9,21.5,738.5,862.42,659.66
2018,8,15,15,0,833.0,103.0,3.9,21.4,704.0,837.98,644.2
2018,8,15,15,15,819.5,100.5,3.9,21.4,663.0,807.04,623.84
2018,8,15,15,30,806.0,98.0,3.9,21.4,622.0,779.03,605.54
2018,8,15,15,45,790.0,95.0,3.9,20.95,577.5,741.93,581.51
2018,8,15,16,0,774.0,92.0,3.9,20.5,533.0,703.48,556.18
2018,8,15,16,15,752.5,88.5,3.85,20.25,485.5,659.31,525.61
2018,8,15,16,30,731.0,85.0,3.8,20.0,438.0,614.63,494.15
2018,8,15,16,45,701.5,80.5,3.8,19.7,388.0,563.31,455.64
2018,8,15,17,0,672.0,76.0,3.8,19.4,338.0,515.0,418.25
2018,8,15,17,15,629.5,71.0,3.75,19.05,288.0,457.48,372.37
2018,8,15,17,30,587.0,66.0,3.7,18.7,238.0,402.37,326.92
2018,8,15,17,45,525.0,58.5,3.65,18.3,189.5,337.61,272.28
2018,8,15,18,0,463.0,51.0,3.6,17.9,141.0,277.73,220.04
2018,8,15,18,15,370.5,42.0,3.5,17.55,100.0,209.49,160.16
2018,8,15,18,30,278.0,33.0,3.4,17.2,59.0,149.67,101.85
2018,8,15,18,45,166.0,20.5,3.3,16.9,33.5,80.46,0.0
2018,8,15,19,0,54.0,8.0,3.2,16.6,8.0,21.23,0.0
2018,8,15,19,15,27.0,4.0,3.2,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,2.1,14.35,4.5,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.2,14.8,9.0,8.85,0.0
2018,8,16,5,45,170.5,22.0,2.35,15.2,36.5,17.45,0.0
2018,8,16,6,0,284.0,35.0,2.5,15.6,64.0,28.01,17.28
2018,8,16,6,15,325.0,46.5,2.5,16.0,97.5,35.01,24.76
2018,8,16,6,30,366.0,58.0,2.5,16.4,131.0,42.51,31.81
2018,8,16,6,45,279.0,83.5,2.55,16.8,148.5,60.31,47.71
2018,8,16,7,0,192.0,109.0,2.6,17.2,166.0,95.07,69.14
2018,8,16,7,15,362.0,107.5,2.55,17.55,241.5,117.32,77.79
2018,8,16,7,30,532.0,106.0,2.5,17.9,317.0,160.64,104.81
2018,8,16,7,45,633.0,97.5,2.5,18.3,382.0,201.6,135.54
2018,8,16,8,0,734.0,89.0,2.5,18.7,447.0,256.24,179.52
2018,8,16,8,15,757.5,92.0,2.45,19.1,495.5,304.05,221.3
2018,8,16,8,30,781.0,95.0,2.4,19.5,544.0,353.76,264.15
2018,8,16,8,45,800.0,97.0,2.4,19.85,589.5,402.44,305.56
2018,8,16,9,0,819.0,99.0,2.4,20.2,635.0,452.13,346.68
2018,8,16,9,15,831.0,102.0,2.35,20.6,675.5,503.39,387.55
2018,8,16,9,30,843.0,105.0,2.3,21.0,716.0,550.86,424.4
2018,8,16,9,45,851.5,108.0,2.25,21.35,751.0,595.93,458.46
2018,8,16,10,0,860.0,111.0,2.2,21.7,786.0,640.13,490.87
2018,8,16,10,15,868.0,112.0,2.2,22.0,815.0,681.11,520.51
2018,8,16,10,30,876.0,113.0,2.2,22.3,844.0,720.77,547.92
2018,8,16,10,45,882.5,113.0,2.2,22.6,866.5,756.9,571.45
2018,8,16,11,0,889.0,113.0,2.2,22.9,889.0,791.25,593.53
2018,8,16,11,15,892.5,113.5,2.3,23.15,904.0,821.73,613.69
2018,8,16,11,30,896.0,114.0,2.4,23.4,919.0,849.95,632.3
2018,8,16,11,45,898.0,114.0,2.5,23.6,926.5,874.02,648.24
2018,8,16,12,0,900.0,114.0,2.6,23.8,934.0,895.52,662.52
2018,8,16,12,15,899.5,114.5,2.7,23.9,933.5,912.62,674.2
2018,8,16,12,30,899.0,115.0,2.8,24.0,933.0,926.89,684.12
2018,8,16,12,45,896.0,115.0,2.9,24.1,924.0,935.49,690.39
2018,8,16,13,0,893.0,115.0,3.0,24.2,915.0,941.1,694.84
2018,8,16,13,15,889.0,114.0,3.05,24.1,899.0,941.76,696.3
2018,8,16,13,30,885.0,113.0,3.1,24.0,883.0,939.41,695.92
2018,8,16,13,45,880.0,111.5,3.2,23.9,860.0,932.62,693.06
2018,8,16,14,0,875.0,110.0,3.3,23.8,837.0,922.89,688.32
2018,8,16,14,15,868.0,108.5,3.3,23.6,807.5,908.46,680.11
2018,8,16,14,30,861.0,107.0,3.3,23.4,778.0,891.28,670.13
2018,8,16,14,45,852.0,104.5,3.35,23.2,742.5,868.62,656.74
2018,8,16,15,0,843.0,102.0,3.4,23.0,707.0,843.51,641.63
2018,8,16,15,15,829.5,99.5,3.4,23.0,666.0,812.31,621.44
2018,8,16,15,30,816.0,97.0,3.4,23.0,625.0,784.0,603.22
2018,8,16,15,45,799.5,94.5,3.45,22.45,580.0,746.78,579.94
2018,8,16,16,0,783.0,92.0,3.5,21.9,535.0,708.2,555.31
2018,8,16,16,15,761.0,88.0,3.45,21.55,486.5,662.81,524.39
2018,8,16,16,30,739.0,84.0,3.4,21.2,438.0,616.91,492.55
2018,8,16,16,45,709.0,79.5,3.4,20.85,387.5,564.99,453.98
2018,8,16,17,0,679.0,75.0,3.4,20.5,337.0,516.08,416.49
2018,8,16,17,15,636.0,70.0,3.35,20.0,286.5,458.06,370.72
2018,8,16,17,30,593.0,65.0,3.3,19.5,236.0,402.5,325.31
2018,8,16,17,45,530.5,58.0,3.25,19.05,188.0,337.98,271.1
2018,8,16,18,0,468.0,51.0,3.2,18.6,140.0,278.36,219.24
2018,8,16,18,15,372.5,41.0,3.1,18.2,98.0,207.9,157.76
2018,8,16,18,30,277.0,31.0,3.0,17.8,56.0,146.47,96.74
2018,8,16,18,45,164.5,19.0,2.95,17.4,31.5,66.35,0.0
2018,8,16,19,0,52.0,7.0,2.9,17.0,7.0,6.88,0.0
2018,8,16,19,15,26.0,3.5,2.85,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,15,25.5,4.5,1.7,14.55,4.5,0.0,0.0
2018,8,17,5,30,51.0,9.0,1.8,15.0,9.0,8.85,0.0
2018,8,17,5,45,156.0,22.0,1.9,15.4,35.0,17.51,0.0
2018,8,17,6,0,261.0,35.0,2.0,15.8,61.0,27.17,16.38
2018,8,17,6,15,265.5,42.5,1.95,16.25,82.0,31.84,21.97
2018,8,17,6,30,270.0,50.0,1.9,16.7,103.0,36.31,26.33
2018,8,17,6,45,135.0,65.0,1.8,17.15,91.5,51.6,40.0
2018,8,17,7,0,0.0,80.0,1.7,17.6,80.0,75.53,57.96
2018,8,17,7,15,0.0,92.5,1.65,18.1,92.5,87.5,67.72
2018,8,17,7,30,0.0,105.0,1.6,18.6,105.0,99.46,77.28
2018,8,17,7,45,3.5,121.5,1.55,19.1,123.0,115.66,89.96
2018,8,17,8,0,7.0,138.0,1.5,19.6,141.0,132.28,102.8
2018,8,17,8,15,22.0,169.5,1.5,20.15,181.5,166.1,128.92
2018,8,17,8,30,37.0,201.0,1.5,20.7,222.0,197.36,152.68
2018,8,17,8,45,35.0,221.0,1.45,21.25,242.5,217.32,167.59
2018,8,17,9,0,33.0,241.0,1.4,21.8,263.0,237.2,182.18
2018,8,17,9,15,166.0,248.5,1.45,22.3,367.5,308.72,236.59
2018,8,17,9,30,299.0,256.0,1.5,22.8,472.0,392.08,299.4
2018,8,17,9,45,570.5,186.5,1.55,23.25,624.5,498.07,379.99
2018,8,17,10,0,842.0,117.0,1.6,23.7,777.0,632.7,479.06
2018,8,17,10,15,875.0,107.0,1.65,24.1,815.0,679.43,511.89
2018,8,17,10,30,908.0,97.0,1.7,24.5,853.0,726.53,543.87
2018,8,17,10,45,914.5,96.5,1.8,24.95,875.5,763.19,567.61
2018,8,17,11,0,921.0,96.0,1.9,25.4,898.0,797.97,589.99
2018,8,17,11,15,925.0,97.0,1.95,25.65,914.0,830.14,610.54
2018,8,17,11,30,929.0,98.0,2.0,25.9,930.0,859.99,629.47
2018,8,17,11,45,932.0,97.5,2.05,26.15,938.0,885.07,645.23
2018,8,17,12,0,935.0,97.0,2.1,26.4,946.0,907.49,659.3
2018,8,17,12,15,935.0,96.5,2.2,26.55,945.5,924.49,670.65
2018,8,17,12,30,935.0,96.0,2.3,26.7,945.0,938.53,680.21
2018,8,17,12,45,934.0,96.5,2.4,26.8,938.0,949.65,688.13
2018,8,17,13,0,933.0,97.0,2.5,26.9,931.0,957.69,694.19
2018,8,17,13,15,930.5,96.0,2.6,26.85,915.5,959.71,696.88
2018,8,17,13,30,928.0,95.0,2.7,26.8,900.0,958.57,697.69
2018,8,17,13,45,924.0,94.0,2.75,26.75,877.5,952.9,695.25
2018,8,17,14,0,920.0,93.0,2.8,26.7,855.0,944.15,690.92
2018,8,17,14,15,913.5,92.0,2.85,26.55,825.5,930.1,683.49
2018,8,17,14,30,907.0,91.0,2.9,26.4,796.0,913.14,674.22
2018,8,17,14,45,898.5,89.5,2.95,26.25,760.0,891.1,661.57
2018,8,17,15,0,890.0,88.0,3.0,26.1,724.0,866.46,647.17
2018,8,17,15,15,877.5,86.5,3.0,26.1,682.5,836.03,628.06
2018,8,17,15,30,865.0,85.0,3.0,26.1,641.0,803.52,607.45
2018,8,17,15,45,849.5,83.0,3.0,25.55,595.5,766.21,584.59
2018,8,17,16,0,834.0,81.0,3.0,25.0,550.0,727.43,560.34
2018,8,17,16,15,812.5,78.0,2.95,24.55,500.5,686.35,533.54
2018,8,17,16,30,791.0,75.0,2.9,24.1,451.0,640.12,502.47
2018,8,17,16,45,761.5,71.5,2.85,23.65,399.5,587.76,464.92
2018,8,17,17,0,732.0,68.0,2.8,23.2,348.0,535.94,426.06
2018,8,17,17,15,689.5,64.0,2.7,22.55,296.0,476.99,380.48
2018,8,17,17,30,647.0,60.0,2.6,21.9,244.0,422.9,336.89
2018,8,17,17,45,583.5,53.5,2.5,21.25,194.0,356.27,281.83
2018,8,17,18,0,520.0,47.0,2.4,20.6,144.0,294.64,228.93
2018,8,17,18,15,419.0,39.0,2.3,20.0,101.0,222.25,166.32
2018,8,17,18,30,318.0,31.0,2.2,19.4,58.0,158.66,100.57
2018,8,17,18,45,189.5,19.5,2.1,18.8,32.5,73.42,0.0
2018,8,17,19,0,61.0,8.0,2.0,18.2,7.0,0.0,0.0
2018,8,17,19,15,30.5,4.0,2.05,17.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,15,25.5,4.0,1.75,14.5,4.0,0.0,0.0
2018,8,18,5,30,51.0,8.0,1.8,15.0,8.0,7.86,0.0
2018,8,18,5,45,160.5,21.5,1.8,15.5,34.5,17.15,0.0
2018,8,18,6,0,270.0,35.0,1.8,16.0,61.0,27.25,16.2
2018,8,18,6,15,365.5,46.5,1.75,16.5,104.5,35.96,25.45
2018,8,18,6,30,461.0,58.0,1.7,17.0,148.0,43.0,32.13
2018,8,18,6,45,515.5,67.0,1.65,17.55,196.0,47.3,36.14
2018,8,18,7,0,570.0,76.0,1.6,18.1,244.0,76.46,44.55
2018,8,18,7,15,627.5,80.5,1.55,18.7,298.5,115.8,65.82
2018,8,18,7,30,685.0,85.0,1.5,19.3,353.0,161.28,97.98
2018,8,18,7,45,720.5,88.0,1.45,19.9,405.0,207.21,135.04
2018,8,18,8,0,756.0,91.0,1.4,20.5,457.0,259.88,179.11
2018,8,18,8,15,780.0,94.5,1.4,21.1,507.0,309.38,221.4
2018,8,18,8,30,804.0,98.0,1.4,21.7,557.0,360.82,264.68
2018,8,18,8,45,808.0,104.5,1.4,22.3,598.0,408.78,304.56
2018,8,18,9,0,812.0,111.0,1.4,22.9,639.0,456.3,342.8
2018,8,18,9,15,803.5,123.0,1.45,23.4,673.5,502.11,378.74
2018,8,18,9,30,795.0,135.0,1.5,23.9,708.0,546.07,412.09
2018,8,18,9,45,745.0,164.0,1.55,24.45,722.0,577.21,434.72
2018,8,18,10,0,695.0,193.0,1.6,25.0,736.0,605.63,454.45
2018,8,18,10,15,705.0,198.5,1.65,25.4,767.0,646.86,483.57
2018,8,18,10,30,715.0,204.0,1.7,25.8,798.0,687.44,511.52
2018,8,18,10,45,739.0,200.0,1.75,26.2,828.5,728.54,539.66
2018,8,18,11,0,763.0,196.0,1.8,26.6,859.0,769.38,567.17
2018,8,18,11,15,785.0,187.5,1.9,26.8,879.5,803.86,590.24
2018,8,18,11,30,807.0,179.0,2.0,27.0,900.0,836.86,611.84
2018,8,18,11,45,806.5,180.5,2.1,27.2,906.0,859.2,626.38
2018,8,18,12,0,806.0,182.0,2.2,27.4,912.0,879.15,639.49
2018,8,18,12,15,805.0,182.5,2.3,27.4,911.5,895.21,650.64
2018,8,18,12,30,804.0,183.0,2.4,27.4,911.0,908.7,660.23
2018,8,18,12,45,839.0,164.0,2.55,27.4,917.5,932.76,677.25
2018,8,18,13,0,874.0,145.0,2.7,27.4,924.0,950.06,689.86
2018,8,18,13,15,834.5,161.0,2.75,27.25,894.0,940.12,684.47
2018,8,18,13,30,795.0,177.0,2.8,27.1,864.0,923.05,674.71
2018,8,18,13,45,749.0,191.5,2.9,26.95,825.0,899.29,660.94
2018,8,18,14,0,703.0,206.0,3.0,26.8,786.0,870.59,643.81
2018,8,18,14,15,767.0,172.5,3.0,26.55,784.0,888.9,657.88
2018,8,18,14,30,831.0,139.0,3.0,26.3,782.0,899.71,666.68
2018,8,18,14,45,817.5,137.5,3.05,26.1,745.0,874.89,651.93
2018,8,18,15,0,804.0,136.0,3.1,25.9,708.0,847.81,635.85
2018,8,18,15,15,788.5,132.5,3.1,25.9,666.0,814.82,614.83
2018,8,18,15,30,773.0,129.0,3.1,25.9,624.0,780.05,592.44
2018,8,18,15,45,750.0,125.5,3.1,25.2,576.5,740.96,568.36
2018,8,18,16,0,727.0,122.0,3.1,24.5,529.0,698.03,541.1
2018,8,18,16,15,698.0,117.5,3.05,24.05,479.0,649.04,507.55
2018,8,18,16,30,669.0,113.0,3.0,23.6,429.0,600.15,472.7
2018,8,18,16,45,632.5,107.0,3.0,23.1,378.0,545.11,432.48
2018,8,18,17,0,596.0,101.0,3.0,22.6,327.0,491.34,391.97
2018,8,18,17,15,547.5,92.5,2.9,22.0,275.5,429.62,343.88
2018,8,18,17,30,499.0,84.0,2.8,21.4,224.0,370.81,296.49
2018,8,18,17,45,431.0,72.5,2.75,20.75,175.5,301.66,239.5
2018,8,18,18,0,363.0,61.0,2.7,20.1,127.0,240.48,187.36
2018,8,18,18,15,274.0,46.5,2.6,19.5,87.0,173.96,130.04
2018,8,18,18,30,185.0,32.0,2.5,18.9,47.0,114.88,69.25
2018,8,18,18,45,106.0,19.0,2.45,18.35,26.0,48.65,0.0
2018,8,18,19,0,27.0,6.0,2.4,17.8,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.4,17.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,15,4.0,1.5,2.2,14.05,1.5,0.0,0.0
2018,8,19,5,30,8.0,3.0,2.3,14.5,3.0,2.95,0.0
2018,8,19,5,45,26.5,12.5,2.4,14.9,14.5,11.52,0.0
2018,8,19,6,0,45.0,22.0,2.5,15.3,26.0,20.03,10.26
2018,8,19,6,15,48.0,34.0,2.45,15.75,41.0,30.45,20.72
2018,8,19,6,30,51.0,46.0,2.4,16.2,56.0,40.62,30.12
2018,8,19,6,45,25.5,55.0,2.35,16.6,60.0,51.42,39.89
2018,8,19,7,0,0.0,64.0,2.3,17.0,64.0,61.55,46.39
2018,8,19,7,15,0.0,68.5,2.25,17.45,68.5,66.15,50.14
2018,8,19,7,30,0.0,73.0,2.2,17.9,73.0,70.58,53.63
2018,8,19,7,45,0.0,86.0,2.2,18.35,86.0,82.87,63.54
2018,8,19,8,0,0.0,99.0,2.2,18.8,99.0,95.15,73.28
2018,8,19,8,15,0.0,115.5,2.2,19.2,115.5,110.69,85.55
2018,8,19,8,30,0.0,132.0,2.2,19.6,132.0,126.27,97.68
2018,8,19,8,45,0.5,146.0,2.2,20.05,146.5,139.78,107.99
2018,8,19,9,0,1.0,160.0,2.2,20.5,161.0,153.38,118.27
2018,8,19,9,15,4.0,180.5,2.2,20.9,183.5,174.31,134.26
2018,8,19,9,30,7.0,201.0,2.2,21.3,206.0,195.6,150.35
2018,8,19,9,45,15.0,241.5,2.25,21.7,253.0,238.67,183.15
2018,8,19,10,0,23.0,282.0,2.3,22.1,300.0,282.53,216.01
2018,8,19,10,15,36.5,319.0,2.35,22.4,348.5,324.46,247.18
2018,8,19,10,30,50.0,356.0,2.4,22.7,397.0,370.89,281.31
2018,8,19,10,45,141.0,349.5,2.45,23.0,470.5,433.57,329.29
2018,8,19,11,0,232.0,343.0,2.5,23.3,544.0,502.57,381.2
2018,8,19,11,15,303.0,326.0,2.5,23.5,593.0,552.5,418.41
2018,8,19,11,30,374.0,309.0,2.5,23.7,642.0,606.13,457.91
2018,8,19,11,45,438.0,293.0,2.55,23.9,686.5,656.95,494.97
2018,8,19,12,0,502.0,277.0,2.6,24.1,731.0,708.98,532.47
2018,8,19,12,15,522.5,281.5,2.65,24.2,753.5,743.47,556.4
2018,8,19,12,30,543.0,286.0,2.7,24.3,776.0,777.0,579.65
2018,8,19,12,45,553.5,283.0,2.7,24.35,778.5,792.77,590.57
2018,8,19,13,0,564.0,280.0,2.7,24.4,781.0,807.61,600.98
2018,8,19,13,15,585.5,270.0,2.75,24.35,782.0,823.12,612.84
