Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,30,607.0,260.0,2.8,24.3,783.0,836.46,623.3
2018,8,19,13,45,654.0,232.5,2.85,24.2,782.0,852.97,637.06
2018,8,19,14,0,701.0,205.0,2.9,24.1,781.0,866.07,647.42
2018,8,19,14,15,786.5,163.0,2.95,23.9,787.0,891.41,666.25
2018,8,19,14,30,872.0,121.0,3.0,23.7,793.0,909.78,680.41
2018,8,19,14,45,835.5,128.0,3.05,23.5,747.0,878.31,660.97
2018,8,19,15,0,799.0,135.0,3.1,23.3,701.0,840.34,637.28
2018,8,19,15,15,784.5,130.0,3.1,23.3,658.0,806.67,615.58
2018,8,19,15,30,770.0,125.0,3.1,23.3,615.0,771.15,592.38
2018,8,19,15,45,601.0,154.5,3.15,22.7,519.5,654.57,510.75
2018,8,19,16,0,432.0,184.0,3.2,22.1,424.0,539.37,425.05
2018,8,19,16,15,401.0,171.5,3.2,21.65,378.0,490.3,389.69
2018,8,19,16,30,370.0,159.0,3.2,21.2,332.0,442.21,353.9
2018,8,19,16,45,501.0,124.5,3.2,20.7,329.5,474.55,382.17
2018,8,19,17,0,632.0,90.0,3.2,20.2,327.0,498.81,402.61
2018,8,19,17,15,593.5,82.0,3.15,19.6,277.5,441.98,357.42
2018,8,19,17,30,555.0,74.0,3.1,19.0,228.0,387.23,312.6
2018,8,19,17,45,386.0,68.5,3.1,18.4,165.0,274.22,219.73
2018,8,19,18,0,217.0,63.0,3.1,17.8,102.0,173.11,135.49
2018,8,19,18,15,168.5,45.0,3.05,17.35,69.0,125.0,93.13
2018,8,19,18,30,120.0,27.0,3.0,16.9,36.0,85.15,47.49
2018,8,19,18,45,73.5,16.5,2.9,16.4,20.5,36.74,0.0
2018,8,19,19,0,27.0,6.0,2.8,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.5,3.0,2.8,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,9.5,2.5,2.25,14.4,2.5,0.0,0.0
2018,8,20,5,30,19.0,5.0,2.3,14.7,5.0,4.91,0.0
2018,8,20,5,45,66.5,17.0,2.35,14.95,22.0,16.71,0.0
2018,8,20,6,0,114.0,29.0,2.4,15.2,39.0,24.18,13.26
2018,8,20,6,15,116.5,35.0,2.35,15.5,51.5,28.99,19.45
2018,8,20,6,30,119.0,41.0,2.3,15.8,64.0,33.57,23.96
2018,8,20,6,45,59.5,42.0,2.3,16.05,53.5,37.6,27.77
2018,8,20,7,0,0.0,43.0,2.3,16.3,43.0,41.52,29.64
2018,8,20,7,15,0.0,47.5,2.2,16.7,47.5,45.88,33.26
2018,8,20,7,30,0.0,52.0,2.1,17.1,52.0,50.24,36.79
2018,8,20,7,45,0.0,65.0,2.05,17.45,65.0,62.83,47.13
2018,8,20,8,0,0.0,78.0,2.0,17.8,78.0,75.43,57.33
2018,8,20,8,15,0.0,100.0,2.0,18.2,100.0,96.33,74.18
2018,8,20,8,30,0.0,122.0,2.0,18.6,122.0,117.01,90.59
2018,8,20,8,45,0.5,137.5,1.95,18.95,138.0,131.89,102.12
2018,8,20,9,0,1.0,153.0,1.9,19.3,154.0,146.87,113.6
2018,8,20,9,15,1.5,159.0,1.95,19.65,160.0,153.07,118.07
2018,8,20,9,30,2.0,165.0,2.0,20.0,166.0,159.32,122.57
2018,8,20,9,45,2.5,169.0,2.0,20.35,170.5,163.72,125.61
2018,8,20,10,0,3.0,173.0,2.0,20.7,175.0,168.15,128.69
2018,8,20,10,15,7.0,204.0,2.05,20.95,209.5,200.48,153.58
2018,8,20,10,30,11.0,235.0,2.1,21.2,244.0,233.19,178.43
2018,8,20,10,45,13.0,255.5,2.15,21.4,266.5,254.92,194.64
2018,8,20,11,0,15.0,276.0,2.2,21.6,289.0,276.86,210.96
2018,8,20,11,15,17.0,290.5,2.3,21.75,305.5,293.3,223.15
2018,8,20,11,30,19.0,305.0,2.4,21.9,322.0,309.9,235.45
2018,8,20,11,45,19.5,308.5,2.45,22.0,326.0,314.79,238.96
2018,8,20,12,0,20.0,312.0,2.5,22.1,330.0,319.66,242.52
2018,8,20,12,15,25.0,326.5,2.6,22.15,349.0,341.64,259.11
2018,8,20,12,30,30.0,341.0,2.7,22.2,368.0,362.26,274.59
2018,8,20,12,45,35.0,354.5,2.75,22.2,385.5,382.13,289.53
2018,8,20,13,0,40.0,368.0,2.8,22.2,403.0,402.22,304.62
2018,8,20,13,15,37.5,356.0,2.85,22.1,388.5,389.72,295.66
2018,8,20,13,30,35.0,344.0,2.9,22.0,374.0,376.9,286.59
2018,8,20,13,45,170.0,302.0,3.0,21.9,442.0,465.19,358.06
2018,8,20,14,0,305.0,260.0,3.1,21.8,510.0,551.57,426.47
2018,8,20,14,15,571.5,194.5,3.1,21.6,641.0,732.76,564.51
2018,8,20,14,30,838.0,129.0,3.1,21.4,772.0,891.03,675.81
2018,8,20,14,45,828.0,126.0,3.15,21.2,736.0,867.42,660.28
2018,8,20,15,0,818.0,123.0,3.2,21.0,700.0,841.41,644.52
2018,8,20,15,15,803.0,120.0,3.2,21.0,658.0,809.0,623.4
2018,8,20,15,30,788.0,117.0,3.2,21.0,616.0,774.75,600.86
2018,8,20,15,45,660.0,133.5,3.25,20.35,530.0,675.62,532.42
2018,8,20,16,0,532.0,150.0,3.3,19.7,444.0,574.81,458.39
2018,8,20,16,15,550.5,135.5,3.35,19.3,414.5,559.4,449.12
2018,8,20,16,30,569.0,121.0,3.4,18.9,385.0,537.01,433.72
2018,8,20,16,45,537.5,112.5,3.4,18.45,338.5,486.28,395.08
2018,8,20,17,0,506.0,104.0,3.4,18.0,292.0,433.38,353.8
2018,8,20,17,15,480.0,90.5,3.4,17.5,246.5,383.03,313.37
2018,8,20,17,30,454.0,77.0,3.4,17.0,201.0,336.7,274.62
2018,8,20,17,45,437.5,64.5,3.4,16.5,163.0,294.36,237.56
2018,8,20,18,0,421.0,52.0,3.4,16.0,125.0,252.89,199.47
2018,8,20,18,15,318.5,40.5,3.3,15.65,85.0,181.54,136.23
2018,8,20,18,30,216.0,29.0,3.2,15.3,45.0,117.8,61.22
2018,8,20,18,45,123.5,17.5,3.15,15.0,25.0,51.25,0.0
2018,8,20,19,0,31.0,6.0,3.1,14.7,5.0,0.0,0.0
2018,8,20,19,15,15.5,3.0,3.05,14.6,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,15,7.0,2.0,2.25,14.25,2.0,0.0,0.0
2018,8,21,5,30,14.0,4.0,2.3,14.5,4.0,0.0,0.0
2018,8,21,5,45,33.0,11.0,2.4,14.75,13.5,10.81,0.0
2018,8,21,6,0,52.0,18.0,2.5,15.0,23.0,15.33,6.14
2018,8,21,6,15,46.0,24.5,2.5,15.25,31.0,22.49,13.81
2018,8,21,6,30,40.0,31.0,2.5,15.5,39.0,28.22,19.26
2018,8,21,6,45,20.0,44.5,2.5,15.8,48.5,42.46,32.09
2018,8,21,7,0,0.0,58.0,2.5,16.1,58.0,56.05,41.93
2018,8,21,7,15,0.0,73.5,2.4,16.4,73.5,70.59,54.1
2018,8,21,7,30,0.0,89.0,2.3,16.7,89.0,85.1,66.02
2018,8,21,7,45,0.0,104.5,2.25,17.0,104.5,99.65,77.8
2018,8,21,8,0,0.0,120.0,2.2,17.3,120.0,114.26,89.43
2018,8,21,8,15,2.0,142.5,2.15,17.7,143.5,135.83,106.47
2018,8,21,8,30,4.0,165.0,2.1,18.1,167.0,157.67,123.49
2018,8,21,8,45,8.0,188.0,2.1,18.45,193.0,181.03,141.52
2018,8,21,9,0,12.0,211.0,2.1,18.8,219.0,204.87,159.74
2018,8,21,9,15,12.0,219.0,2.1,19.15,227.5,213.57,165.95
2018,8,21,9,30,12.0,227.0,2.1,19.5,236.0,222.21,172.11
2018,8,21,9,45,11.0,226.5,2.1,19.8,235.0,222.36,171.69
2018,8,21,10,0,10.0,226.0,2.1,20.1,234.0,222.29,171.16
2018,8,21,10,15,12.0,238.5,2.15,20.35,248.5,236.22,181.56
2018,8,21,10,30,14.0,251.0,2.2,20.6,263.0,250.34,192.03
2018,8,21,10,45,15.0,265.5,2.25,20.85,278.5,265.81,203.44
2018,8,21,11,0,16.0,280.0,2.3,21.1,294.0,281.38,214.89
2018,8,21,11,15,15.5,278.5,2.35,21.25,292.0,280.61,214.03
2018,8,21,11,30,15.0,277.0,2.4,21.4,290.0,279.72,213.16
2018,8,21,11,45,15.5,281.5,2.45,21.55,295.0,285.35,217.28
2018,8,21,12,0,16.0,286.0,2.5,21.7,300.0,290.99,221.41
2018,8,21,12,15,16.5,289.5,2.55,21.75,304.0,295.65,224.91
2018,8,21,12,30,17.0,293.0,2.6,21.8,308.0,300.29,228.44
2018,8,21,12,45,17.5,297.5,2.65,21.8,313.0,305.91,232.78
2018,8,21,13,0,18.0,302.0,2.7,21.8,318.0,311.52,237.15
2018,8,21,13,15,23.0,314.5,2.75,21.75,334.5,329.2,250.84
2018,8,21,13,30,28.0,327.0,2.8,21.7,351.0,353.08,269.11
2018,8,21,13,45,31.0,326.0,2.85,21.65,352.0,356.24,271.89
2018,8,21,14,0,34.0,325.0,2.9,21.6,353.0,359.32,274.75
2018,8,21,14,15,41.0,322.0,2.9,21.4,354.5,363.81,279.0
2018,8,21,14,30,48.0,319.0,2.9,21.2,356.0,368.1,283.15
2018,8,21,14,45,66.5,315.0,2.9,21.05,363.5,381.09,294.3
2018,8,21,15,0,85.0,311.0,2.9,20.9,371.0,393.4,304.94
2018,8,21,15,15,103.5,296.0,2.9,20.9,364.5,392.81,305.82
2018,8,21,15,30,122.0,281.0,2.9,20.9,358.0,399.54,312.22
2018,8,21,15,45,137.5,259.0,2.9,20.35,339.5,386.18,304.03
2018,8,21,16,0,153.0,237.0,2.9,19.8,321.0,371.33,294.61
2018,8,21,16,15,181.5,211.5,2.9,19.4,302.0,360.1,288.0
2018,8,21,16,30,210.0,186.0,2.9,19.0,283.0,346.18,278.94
2018,8,21,16,45,237.5,164.5,2.85,18.65,261.5,341.32,276.31
2018,8,21,17,0,265.0,143.0,2.8,18.3,240.0,325.41,264.47
2018,8,21,17,15,245.5,128.0,2.75,17.95,207.0,288.36,234.35
2018,8,21,17,30,226.0,113.0,2.7,17.6,174.0,252.76,204.58
2018,8,21,17,45,183.5,88.0,2.65,17.2,130.5,195.22,156.15
2018,8,21,18,0,141.0,63.0,2.6,16.8,87.0,140.72,109.53
2018,8,21,18,15,98.0,41.5,2.55,16.6,55.5,93.81,68.4
2018,8,21,18,30,55.0,20.0,2.5,16.4,24.0,46.17,17.74
2018,8,21,18,45,30.0,11.0,2.45,16.2,13.0,18.97,0.0
2018,8,21,19,0,5.0,2.0,2.4,16.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.35,15.95,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.1,14.75,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.2,15.1,2.0,0.0,0.0
2018,8,22,5,45,10.0,10.5,1.25,15.4,11.5,10.32,0.0
2018,8,22,6,0,18.0,19.0,1.3,15.7,21.0,18.4,8.17
2018,8,22,6,15,21.0,34.0,1.3,16.0,37.0,32.04,21.96
2018,8,22,6,30,24.0,49.0,1.3,16.3,53.0,45.4,34.24
2018,8,22,6,45,12.0,56.5,1.35,16.55,58.5,54.04,42.18
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,61.44,46.32
2018,8,22,7,15,0.0,67.0,1.35,17.1,67.0,64.72,49.02
2018,8,22,7,30,0.0,70.0,1.3,17.4,70.0,67.67,51.32
2018,8,22,7,45,0.0,82.5,1.3,17.7,82.5,79.6,61.01
2018,8,22,8,0,0.0,95.0,1.3,18.0,95.0,91.42,70.43
2018,8,22,8,15,0.0,110.5,1.3,18.35,110.5,106.03,82.0
2018,8,22,8,30,0.0,126.0,1.3,18.7,126.0,120.68,93.43
2018,8,22,8,45,0.0,132.5,1.35,19.0,132.5,127.03,98.11
2018,8,22,9,0,0.0,139.0,1.4,19.3,139.0,133.36,102.77
2018,8,22,9,15,0.5,150.5,1.45,19.65,151.0,144.62,111.29
2018,8,22,9,30,1.0,162.0,1.5,20.0,163.0,155.95,119.81
2018,8,22,9,45,2.5,171.0,1.55,20.35,173.0,165.57,126.96
2018,8,22,10,0,4.0,180.0,1.6,20.7,183.0,175.35,134.21
2018,8,22,10,15,7.5,208.5,1.7,21.0,214.5,205.0,156.9
2018,8,22,10,30,11.0,237.0,1.8,21.3,246.0,235.02,179.58
2018,8,22,10,45,12.5,247.0,1.85,21.6,257.5,246.42,187.84
2018,8,22,11,0,14.0,257.0,1.9,21.9,269.0,257.94,196.24
2018,8,22,11,15,15.0,265.0,2.0,22.1,278.0,267.27,203.07
2018,8,22,11,30,16.0,273.0,2.1,22.3,287.0,276.65,209.97
2018,8,22,11,45,21.5,306.5,2.15,22.45,325.5,314.45,238.22
2018,8,22,12,0,27.0,340.0,2.2,22.6,364.0,354.52,267.78
2018,8,22,12,15,30.5,349.5,2.3,22.65,376.5,368.95,278.45
2018,8,22,12,30,34.0,359.0,2.4,22.7,389.0,383.54,289.37
2018,8,22,12,45,106.5,382.5,2.45,22.75,476.5,478.65,361.33
2018,8,22,13,0,179.0,406.0,2.5,22.8,564.0,571.51,429.75
2018,8,22,13,15,241.5,399.0,2.55,22.75,607.5,630.48,473.31
2018,8,22,13,30,304.0,392.0,2.6,22.7,651.0,683.88,512.84
2018,8,22,13,45,433.5,326.0,2.7,22.65,684.5,741.96,558.4
2018,8,22,14,0,563.0,260.0,2.8,22.6,718.0,790.87,597.38
2018,8,22,14,15,675.5,206.0,2.8,22.4,735.0,834.9,631.42
2018,8,22,14,30,788.0,152.0,2.8,22.2,752.0,867.02,654.67
2018,8,22,14,45,779.0,148.0,2.85,22.0,717.0,844.06,640.65
2018,8,22,15,0,770.0,144.0,2.9,21.8,682.0,818.77,625.41
2018,8,22,15,15,753.5,140.0,2.9,21.8,640.0,788.36,605.72
2018,8,22,15,30,737.0,136.0,2.9,21.8,598.0,753.21,582.56
2018,8,22,15,45,717.5,131.0,2.95,21.15,552.0,713.22,557.35
2018,8,22,16,0,698.0,126.0,3.0,20.5,506.0,672.22,530.66
2018,8,22,16,15,671.0,120.0,3.0,20.05,457.0,624.05,496.55
2018,8,22,16,30,644.0,114.0,3.0,19.6,408.0,575.89,461.58
2018,8,22,16,45,607.0,107.0,2.95,19.15,357.5,520.6,419.91
2018,8,22,17,0,570.0,100.0,2.9,18.7,307.0,466.67,378.07
2018,8,22,17,15,518.0,91.0,2.9,18.2,256.0,404.0,328.06
2018,8,22,17,30,466.0,82.0,2.9,17.7,205.0,343.07,277.83
2018,8,22,17,45,394.5,70.0,2.85,17.2,158.0,276.26,221.24
2018,8,22,18,0,323.0,58.0,2.8,16.7,111.0,215.79,168.6
2018,8,22,18,15,233.0,42.5,2.65,16.35,73.5,151.13,111.19
2018,8,22,18,30,143.0,27.0,2.5,16.0,36.0,88.8,29.99
2018,8,22,18,45,79.0,15.5,2.4,15.7,19.5,36.44,0.0
2018,8,22,19,0,15.0,4.0,2.3,15.4,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.3,15.25,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.5,2.0,14.3,1.5,0.0,0.0
2018,8,23,5,30,4.0,3.0,2.1,14.7,3.0,0.0,0.0
2018,8,23,5,45,4.0,11.0,2.2,15.1,11.0,10.81,0.0
2018,8,23,6,0,4.0,19.0,2.3,15.5,19.0,18.34,7.76
2018,8,23,6,15,2.0,35.0,2.35,15.8,35.0,33.46,23.12
2018,8,23,6,30,0.0,51.0,2.4,16.1,51.0,48.19,36.64
2018,8,23,6,45,1.0,71.0,2.45,16.35,71.5,66.06,52.74
2018,8,23,7,0,2.0,91.0,2.5,16.6,92.0,84.15,65.34
2018,8,23,7,15,2.5,106.5,2.45,16.9,107.5,99.13,77.68
2018,8,23,7,30,3.0,122.0,2.4,17.2,123.0,114.16,89.84
2018,8,23,7,45,6.5,141.0,2.35,17.45,144.0,132.8,104.65
2018,8,23,8,0,10.0,160.0,2.3,17.7,165.0,151.9,119.62
2018,8,23,8,15,17.0,183.0,2.3,18.0,192.0,175.91,138.29
2018,8,23,8,30,24.0,206.0,2.3,18.3,219.0,200.74,157.45
2018,8,23,8,45,26.0,223.0,2.3,18.6,238.5,219.14,171.44
2018,8,23,9,0,28.0,240.0,2.3,18.9,258.0,233.36,182.04
2018,8,23,9,15,35.0,264.0,2.3,19.2,288.0,260.8,202.84
2018,8,23,9,30,42.0,288.0,2.3,19.5,318.0,289.05,224.04
2018,8,23,9,45,45.0,306.0,2.35,19.8,339.5,310.49,239.85
2018,8,23,10,0,48.0,324.0,2.4,20.1,361.0,332.27,255.81
2018,8,23,10,15,64.0,348.5,2.4,20.3,400.0,368.69,282.94
2018,8,23,10,30,80.0,373.0,2.4,20.5,439.0,406.5,310.78
2018,8,23,10,45,98.5,392.5,2.45,20.75,475.5,442.79,337.36
2018,8,23,11,0,117.0,412.0,2.5,21.0,512.0,479.41,363.97
2018,8,23,11,15,109.5,416.0,2.55,21.1,511.0,483.85,366.66
2018,8,23,11,30,102.0,420.0,2.6,21.2,510.0,487.12,368.67
2018,8,23,11,45,116.0,423.0,2.65,21.35,526.0,507.67,383.84
2018,8,23,12,0,130.0,426.0,2.7,21.5,542.0,528.06,398.77
2018,8,23,12,15,239.5,400.0,2.75,21.55,613.5,605.94,458.19
2018,8,23,12,30,349.0,374.0,2.8,21.6,685.0,684.15,516.6
2018,8,23,12,45,476.5,327.5,2.85,21.6,748.0,763.28,575.59
2018,8,23,13,0,604.0,281.0,2.9,21.6,811.0,839.68,631.85
2018,8,23,13,15,637.0,263.5,2.95,21.55,813.5,858.01,645.67
2018,8,23,13,30,670.0,246.0,3.0,21.5,816.0,873.88,658.34
2018,8,23,13,45,665.0,241.0,3.05,21.45,793.5,865.26,653.42
2018,8,23,14,0,660.0,236.0,3.1,21.4,771.0,854.19,647.05
2018,8,23,14,15,650.0,231.5,3.15,21.25,741.5,836.81,636.49
2018,8,23,14,30,640.0,227.0,3.2,21.1,712.0,817.25,624.42
2018,8,23,14,45,628.5,220.0,3.25,20.95,677.0,791.75,608.15
2018,8,23,15,0,617.0,213.0,3.3,20.8,642.0,764.37,590.43
2018,8,23,15,15,598.5,206.0,3.3,20.8,601.0,726.8,564.62
2018,8,23,15,30,580.0,199.0,3.3,20.8,560.0,691.01,539.77
2018,8,23,15,45,559.0,189.5,3.4,20.2,515.5,649.71,512.07
2018,8,23,16,0,538.0,180.0,3.5,19.6,471.0,607.93,483.34
2018,8,23,16,15,511.0,168.5,3.5,19.25,423.5,559.49,448.09
2018,8,23,16,30,484.0,157.0,3.5,18.9,376.0,511.51,412.38
2018,8,23,16,45,449.5,143.5,3.55,18.5,327.5,457.32,371.01
2018,8,23,17,0,415.0,130.0,3.6,18.1,279.0,404.76,329.75
2018,8,23,17,15,369.0,114.5,3.6,17.65,231.0,345.59,281.9
2018,8,23,17,30,323.0,99.0,3.6,17.2,183.0,289.69,235.33
2018,8,23,17,45,266.0,79.5,3.6,16.75,138.5,221.2,177.41
2018,8,23,18,0,209.0,60.0,3.6,16.3,94.0,164.32,128.04
2018,8,23,18,15,141.5,40.0,3.5,16.05,59.5,107.8,77.86
2018,8,23,18,30,74.0,20.0,3.4,15.8,25.0,51.42,8.05
2018,8,23,18,45,37.0,10.0,3.35,15.5,12.5,19.63,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.55,13.95,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,8,24,5,45,13.5,11.5,2.7,14.45,12.5,11.3,0.0
2018,8,24,6,0,24.0,21.0,2.8,14.7,23.0,19.04,7.85
2018,8,24,6,15,31.0,37.0,2.8,14.95,41.5,34.35,23.9
2018,8,24,6,30,38.0,53.0,2.8,15.2,60.0,48.43,36.96
2018,8,24,6,45,31.5,72.0,2.75,15.45,79.0,64.53,51.57
2018,8,24,7,0,25.0,91.0,2.7,15.7,98.0,81.51,62.99
2018,8,24,7,15,13.0,101.0,2.65,16.05,104.5,95.22,74.31
2018,8,24,7,30,1.0,111.0,2.6,16.4,111.0,104.42,82.16
2018,8,24,7,45,0.5,120.0,2.5,16.75,120.0,113.41,89.25
2018,8,24,8,0,0.0,129.0,2.4,17.1,129.0,122.24,96.09
2018,8,24,8,15,1.0,145.0,2.35,17.45,145.5,137.67,108.17
2018,8,24,8,30,2.0,161.0,2.3,17.8,162.0,153.26,120.22
2018,8,24,8,45,3.5,173.0,2.25,18.2,175.0,165.55,129.47
2018,8,24,9,0,5.0,185.0,2.2,18.6,188.0,178.0,138.78
2018,8,24,9,15,7.5,201.5,2.25,18.95,206.5,195.21,151.85
2018,8,24,9,30,10.0,218.0,2.3,19.3,225.0,212.72,165.04
2018,8,24,9,45,13.0,237.5,2.3,19.6,247.0,233.55,180.75
2018,8,24,10,0,16.0,257.0,2.3,19.9,269.0,254.72,196.57
2018,8,24,10,15,24.0,288.5,2.35,20.15,307.5,290.62,223.68
2018,8,24,10,30,32.0,320.0,2.4,20.4,346.0,324.84,249.2
2018,8,24,10,45,37.0,340.0,2.45,20.7,371.0,349.77,267.42
2018,8,24,11,0,42.0,360.0,2.5,21.0,396.0,375.21,285.94
2018,8,24,11,15,50.0,375.0,2.55,21.15,418.5,398.74,303.22
2018,8,24,11,30,58.0,390.0,2.6,21.3,441.0,422.81,320.84
2018,8,24,11,45,82.0,407.0,2.65,21.5,479.5,462.55,350.29
2018,8,24,12,0,106.0,424.0,2.7,21.7,518.0,503.41,380.24
2018,8,24,12,15,222.5,398.0,2.75,21.75,596.0,588.72,445.32
2018,8,24,12,30,339.0,372.0,2.8,21.8,674.0,672.58,508.03
2018,8,24,12,45,509.5,309.5,2.9,21.85,758.0,773.78,583.83
2018,8,24,13,0,680.0,247.0,3.0,21.9,842.0,873.05,656.71
2018,8,24,13,15,674.5,245.0,3.05,21.85,826.0,871.89,655.97
2018,8,24,13,30,669.0,243.0,3.1,21.8,810.0,868.26,654.43
2018,8,24,13,45,660.5,240.0,3.15,21.75,786.5,858.46,648.71
2018,8,24,14,0,652.0,237.0,3.2,21.7,763.0,846.28,641.43
2018,8,24,14,15,640.0,233.0,3.2,21.55,733.0,827.69,629.66
2018,8,24,14,30,628.0,229.0,3.2,21.4,703.0,806.99,616.43
2018,8,24,14,45,611.5,223.5,3.25,21.25,666.5,778.91,598.19
2018,8,24,15,0,595.0,218.0,3.3,21.1,630.0,746.63,576.88
2018,8,24,15,15,576.5,211.0,3.3,21.1,589.5,712.45,553.35
2018,8,24,15,30,558.0,204.0,3.3,21.1,549.0,677.26,528.83
2018,8,24,15,45,533.5,195.0,3.35,20.55,504.0,634.5,499.6
2018,8,24,16,0,509.0,186.0,3.4,20.0,459.0,591.55,469.6
2018,8,24,16,15,479.5,174.5,3.4,19.6,412.0,542.42,433.81
2018,8,24,16,30,450.0,163.0,3.4,19.2,365.0,494.0,397.73
2018,8,24,16,45,413.0,149.0,3.4,18.8,316.5,439.12,355.64
2018,8,24,17,0,376.0,135.0,3.4,18.4,268.0,386.14,313.92
2018,8,24,17,15,331.5,117.0,3.35,17.9,220.5,319.72,260.41
2018,8,24,17,30,287.0,99.0,3.3,17.4,173.0,264.03,214.04
2018,8,24,17,45,233.5,78.5,3.25,16.9,129.5,204.57,163.48
2018,8,24,18,0,180.0,58.0,3.2,16.4,86.0,149.52,115.8
2018,8,24,18,15,120.5,38.5,3.1,16.1,54.0,98.19,69.75
2018,8,24,18,30,61.0,19.0,3.0,15.8,22.0,45.5,0.0
2018,8,24,18,45,30.5,9.5,2.95,15.5,11.0,17.3,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.8,12.55,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.8,13.0,3.0,0.0,0.0
2018,8,25,5,45,76.5,15.5,1.85,13.45,21.0,15.24,0.0
2018,8,25,6,0,136.0,28.0,1.9,13.9,39.0,21.87,9.28
2018,8,25,6,15,214.5,46.0,1.9,14.35,77.5,35.36,24.77
2018,8,25,6,30,293.0,64.0,1.9,14.8,116.0,48.18,36.78
2018,8,25,6,45,211.5,77.0,1.9,15.2,121.0,60.68,48.21
2018,8,25,7,0,130.0,90.0,1.9,15.6,126.0,78.51,58.98
2018,8,25,7,15,68.0,107.0,1.85,16.05,126.0,100.76,76.89
2018,8,25,7,30,6.0,124.0,1.8,16.5,126.0,116.03,91.46
2018,8,25,7,45,8.0,141.5,1.75,16.9,145.0,133.3,105.15
2018,8,25,8,0,10.0,159.0,1.7,17.3,164.0,150.84,118.84
2018,8,25,8,15,21.5,185.5,1.65,17.8,197.0,179.11,140.66
2018,8,25,8,30,33.0,212.0,1.6,18.3,230.0,204.04,159.58
2018,8,25,8,45,54.5,242.5,1.55,18.75,275.5,241.81,188.33
2018,8,25,9,0,76.0,273.0,1.5,19.2,321.0,281.93,218.54
2018,8,25,9,15,173.5,288.0,1.5,19.65,407.5,343.13,264.69
2018,8,25,9,30,271.0,303.0,1.5,20.1,494.0,413.42,317.34
2018,8,25,9,45,423.5,276.5,1.45,20.5,592.5,487.39,372.77
2018,8,25,10,0,576.0,250.0,1.4,20.9,691.0,576.07,437.86
2018,8,25,10,15,620.0,243.5,1.45,21.25,734.5,623.4,471.83
2018,8,25,10,30,664.0,237.0,1.5,21.6,778.0,673.0,507.17
2018,8,25,10,45,646.5,249.5,1.5,22.0,788.0,697.89,523.29
2018,8,25,11,0,629.0,262.0,1.5,22.4,798.0,720.19,537.47
2018,8,25,11,15,575.5,287.0,1.6,22.65,784.0,724.14,539.27
2018,8,25,11,30,522.0,312.0,1.7,22.9,770.0,723.43,537.88
2018,8,25,11,45,496.5,323.5,1.75,23.2,761.5,729.18,541.07
2018,8,25,12,0,471.0,335.0,1.8,23.5,753.0,732.49,542.48
2018,8,25,12,15,506.5,321.5,1.9,23.6,771.0,762.03,564.19
2018,8,25,12,30,542.0,308.0,2.0,23.7,789.0,790.74,585.06
2018,8,25,12,45,598.0,280.0,2.15,23.85,805.5,822.63,609.06
2018,8,25,13,0,654.0,252.0,2.3,24.0,822.0,853.02,632.01
2018,8,25,13,15,653.0,247.5,2.4,23.95,807.5,853.31,633.39
2018,8,25,13,30,652.0,243.0,2.5,23.9,793.0,851.19,633.45
2018,8,25,13,45,636.0,241.5,2.65,23.85,765.5,836.17,624.88
2018,8,25,14,0,620.0,240.0,2.8,23.8,738.0,818.94,614.78
2018,8,25,14,15,678.0,209.5,2.9,23.55,735.0,835.27,629.64
2018,8,25,14,30,736.0,179.0,3.0,23.3,732.0,847.09,639.94
2018,8,25,14,45,723.0,174.5,3.1,23.05,695.5,821.16,624.33
2018,8,25,15,0,710.0,170.0,3.2,22.8,659.0,793.2,607.42
2018,8,25,15,15,692.0,165.0,3.2,22.8,616.5,758.76,584.67
2018,8,25,15,30,674.0,160.0,3.2,22.8,574.0,722.88,560.46
2018,8,25,15,45,651.0,153.5,3.35,22.05,528.0,680.37,532.84
2018,8,25,16,0,628.0,147.0,3.5,21.3,482.0,637.19,503.91
2018,8,25,16,15,579.5,141.5,3.5,20.75,427.0,576.86,460.08
2018,8,25,16,30,531.0,136.0,3.5,20.2,372.0,515.59,414.49
2018,8,25,16,45,501.5,124.5,3.55,19.65,325.0,464.99,376.26
2018,8,25,17,0,472.0,113.0,3.6,19.1,278.0,415.56,337.65
2018,8,25,17,15,429.0,100.5,3.55,18.55,231.5,359.18,291.98
2018,8,25,17,30,386.0,88.0,3.5,18.0,185.0,305.79,247.28
2018,8,25,17,45,318.0,72.0,3.45,17.4,139.5,240.38,191.66
2018,8,25,18,0,250.0,56.0,3.4,16.8,94.0,181.02,140.02
2018,8,25,18,15,168.5,37.5,3.3,16.45,59.0,120.3,84.85
2018,8,25,18,30,87.0,19.0,3.2,16.1,24.0,57.25,0.0
2018,8,25,18,45,43.5,9.5,3.1,15.7,12.0,20.54,0.0
2018,8,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,15,2.5,1.0,2.2,12.55,1.0,0.0,0.0
2018,8,26,5,30,5.0,2.0,2.3,13.0,2.0,0.0,0.0
2018,8,26,5,45,23.0,8.5,2.4,13.45,10.0,8.36,0.0
2018,8,26,6,0,41.0,15.0,2.5,13.9,18.0,12.85,2.67
2018,8,26,6,15,62.5,25.5,2.5,14.25,34.5,21.41,12.75
2018,8,26,6,30,84.0,36.0,2.5,14.6,51.0,29.68,20.53
2018,8,26,6,45,59.0,41.5,2.5,15.0,53.5,37.15,27.43
2018,8,26,7,0,34.0,47.0,2.5,15.4,56.0,45.56,32.72
2018,8,26,7,15,17.0,49.0,2.45,15.8,53.5,48.27,34.79
2018,8,26,7,30,0.0,51.0,2.4,16.2,51.0,49.27,36.14
2018,8,26,7,45,0.0,61.5,2.3,16.6,61.5,59.44,44.51
2018,8,26,8,0,0.0,72.0,2.2,17.0,72.0,69.61,52.75
2018,8,26,8,15,0.0,96.5,2.15,17.4,96.5,93.01,71.78
2018,8,26,8,30,0.0,121.0,2.1,17.8,121.0,116.0,90.16
2018,8,26,8,45,1.0,146.5,2.1,18.2,147.0,140.29,109.31
2018,8,26,9,0,2.0,172.0,2.1,18.6,173.0,164.72,128.3
2018,8,26,9,15,7.0,198.5,2.1,19.0,203.0,192.13,149.41
2018,8,26,9,30,12.0,225.0,2.1,19.4,233.0,220.1,170.72
2018,8,26,9,45,41.0,266.0,2.15,19.8,296.5,272.01,210.59
2018,8,26,10,0,70.0,307.0,2.2,20.2,360.0,329.76,254.29
2018,8,26,10,15,253.0,295.5,2.25,20.5,499.0,436.43,337.21
2018,8,26,10,30,436.0,284.0,2.3,20.8,638.0,560.55,430.77
2018,8,26,10,45,538.5,262.0,2.35,21.15,711.5,631.52,482.89
2018,8,26,11,0,641.0,240.0,2.4,21.5,785.0,707.17,537.78
2018,8,26,11,15,639.0,245.0,2.5,21.65,796.0,732.14,555.13
2018,8,26,11,30,637.0,250.0,2.6,21.8,807.0,755.32,571.48
2018,8,26,11,45,712.5,215.5,2.7,22.0,843.0,802.61,606.43
2018,8,26,12,0,788.0,181.0,2.8,22.2,879.0,849.2,638.18
2018,8,26,12,15,850.0,149.5,2.85,22.25,901.5,887.6,664.1
2018,8,26,12,30,912.0,118.0,2.9,22.3,924.0,921.77,687.14
2018,8,26,12,45,907.0,119.0,3.0,22.35,914.0,929.46,692.83
2018,8,26,13,0,902.0,120.0,3.1,22.4,904.0,934.06,696.79
2018,8,26,13,15,898.0,119.0,3.2,22.35,887.0,934.45,698.33
2018,8,26,13,30,894.0,118.0,3.3,22.3,870.0,931.75,697.93
2018,8,26,13,45,887.0,117.0,3.4,22.2,845.0,923.31,693.89
2018,8,26,14,0,880.0,116.0,3.5,22.1,820.0,911.9,687.94
2018,8,26,14,15,871.0,114.5,3.55,21.95,789.0,895.31,678.34
2018,8,26,14,30,862.0,113.0,3.6,21.8,758.0,876.0,666.92
2018,8,26,14,45,849.5,111.0,3.7,21.6,720.0,855.33,654.96
2018,8,26,15,0,837.0,109.0,3.8,21.4,682.0,827.62,637.97
2018,8,26,15,15,821.0,106.5,3.8,21.4,639.0,794.33,615.97
2018,8,26,15,30,805.0,104.0,3.8,21.4,596.0,759.22,592.53
2018,8,26,15,45,784.5,100.0,3.85,20.8,548.5,717.44,565.47
2018,8,26,16,0,764.0,96.0,3.9,20.2,501.0,674.58,537.1
2018,8,26,16,15,737.0,92.0,3.9,19.8,451.0,626.38,503.31
2018,8,26,16,30,710.0,88.0,3.9,19.4,401.0,580.67,469.3
2018,8,26,16,45,674.0,82.5,3.95,19.0,349.5,525.56,427.12
2018,8,26,17,0,638.0,77.0,4.0,18.6,298.0,471.74,384.58
2018,8,26,17,15,586.0,70.5,3.95,18.1,247.0,409.83,334.03
2018,8,26,17,30,534.0,64.0,3.9,17.6,196.0,351.27,284.47
2018,8,26,17,45,457.0,55.0,3.85,17.1,149.0,282.47,225.17
2018,8,26,18,0,380.0,46.0,3.8,16.6,102.0,220.04,169.78
2018,8,26,18,15,262.0,33.5,3.7,16.3,65.0,146.8,101.84
2018,8,26,18,30,144.0,21.0,3.6,16.0,28.0,76.07,0.0
2018,8,26,18,45,72.0,10.5,3.55,15.7,14.0,28.6,0.0
2018,8,26,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.5,14.65,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,8,27,5,45,17.0,6.0,2.7,15.2,7.0,5.9,0.0
2018,8,27,6,0,22.0,9.0,2.8,15.5,11.0,7.81,0.0
2018,8,27,6,15,66.0,23.5,2.8,15.8,34.0,19.8,11.22
2018,8,27,6,30,110.0,38.0,2.8,16.1,57.0,31.28,21.76
2018,8,27,6,45,97.5,38.5,2.8,16.35,59.5,31.41,22.19
2018,8,27,7,0,85.0,39.0,2.8,16.6,62.0,33.03,21.46
2018,8,27,7,15,42.5,41.5,2.7,16.95,53.0,40.71,27.36
2018,8,27,7,30,0.0,44.0,2.6,17.3,44.0,42.49,30.28
2018,8,27,7,45,0.0,61.0,2.55,17.65,61.0,58.95,43.92
2018,8,27,8,0,0.0,78.0,2.5,18.0,78.0,75.43,57.37
2018,8,27,8,15,0.0,95.5,2.45,18.35,95.5,92.07,70.76
2018,8,27,8,30,0.0,113.0,2.4,18.7,113.0,108.57,83.85
2018,8,27,8,45,0.5,125.0,2.35,19.05,125.5,120.18,92.83
2018,8,27,9,0,1.0,137.0,2.3,19.4,138.0,131.86,101.79
2018,8,27,9,15,9.5,185.5,2.3,19.7,192.5,181.29,140.66
2018,8,27,9,30,18.0,234.0,2.3,20.0,247.0,231.4,179.32
2018,8,27,9,45,21.0,255.5,2.3,20.3,271.0,254.48,196.52
2018,8,27,10,0,24.0,277.0,2.3,20.6,295.0,277.88,213.9
2018,8,27,10,15,82.0,313.0,2.35,20.8,378.5,347.22,267.14
2018,8,27,10,30,140.0,349.0,2.4,21.0,462.0,422.5,323.84
2018,8,27,10,45,199.0,372.5,2.45,21.25,538.5,493.53,376.48
2018,8,27,11,0,258.0,396.0,2.5,21.5,615.0,567.41,430.3
2018,8,27,11,15,367.5,351.5,2.5,21.65,669.0,621.4,471.3
2018,8,27,11,30,477.0,307.0,2.5,21.8,723.0,680.38,515.52
2018,8,27,11,45,492.5,299.5,2.55,21.9,731.5,700.66,530.03
2018,8,27,12,0,508.0,292.0,2.6,22.0,740.0,719.96,544.1
2018,8,27,12,15,662.0,222.5,2.6,22.05,806.0,797.16,601.96
2018,8,27,12,30,816.0,153.0,2.6,22.1,872.0,873.28,653.61
2018,8,27,12,45,809.5,155.0,2.65,22.15,862.0,880.34,658.17
2018,8,27,13,0,803.0,157.0,2.7,22.2,852.0,884.59,661.55
2018,8,27,13,15,800.0,154.0,2.75,22.1,835.5,884.05,662.23
2018,8,27,13,30,797.0,151.0,2.8,22.0,819.0,880.68,661.14
2018,8,27,13,45,794.0,147.5,2.8,21.95,796.5,873.97,657.44
2018,8,27,14,0,791.0,144.0,2.8,21.9,774.0,864.47,651.96
2018,8,27,14,15,783.0,141.0,2.85,21.7,744.5,848.36,642.77
2018,8,27,14,30,775.0,138.0,2.9,21.5,715.0,829.7,631.88
2018,8,27,14,45,766.0,133.5,2.95,21.35,679.5,806.15,617.46
2018,8,27,15,0,757.0,129.0,3.0,21.2,644.0,780.32,601.39
2018,8,27,15,15,740.0,125.0,3.0,21.2,602.0,746.43,578.87
2018,8,27,15,30,723.0,121.0,3.0,21.2,560.0,713.76,557.09
2018,8,27,15,45,705.5,115.5,3.0,20.65,515.5,675.05,531.8
2018,8,27,16,0,688.0,110.0,3.0,20.1,471.0,635.3,505.1
2018,8,27,16,15,662.5,104.0,3.0,19.7,423.5,588.64,471.42
2018,8,27,16,30,637.0,98.0,3.0,19.3,376.0,541.99,436.87
2018,8,27,16,45,600.5,91.5,2.95,18.95,327.0,488.29,395.55
2018,8,27,17,0,564.0,85.0,2.9,18.6,278.0,436.04,354.13
2018,8,27,17,15,511.5,76.5,2.9,18.15,229.0,374.81,304.38
2018,8,27,17,30,459.0,68.0,2.9,17.7,180.0,317.07,255.8
2018,8,27,17,45,359.5,57.5,2.9,17.25,132.0,238.62,189.31
2018,8,27,18,0,260.0,47.0,2.9,16.8,84.0,172.07,131.7
2018,8,27,18,15,175.0,32.5,2.9,16.5,53.0,115.33,77.4
2018,8,27,18,30,90.0,18.0,2.9,16.2,22.0,44.3,0.0
2018,8,27,18,45,45.0,9.0,2.85,15.95,11.0,8.85,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.95,14.45,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.1,14.8,4.0,0.0,0.0
2018,8,28,5,45,40.5,11.5,2.25,15.1,14.0,11.3,0.0
2018,8,28,6,0,67.0,19.0,2.4,15.4,24.0,16.12,3.24
2018,8,28,6,15,84.5,29.0,2.45,15.7,40.0,24.23,14.93
2018,8,28,6,30,102.0,39.0,2.5,16.0,56.0,32.07,22.44
2018,8,28,6,45,68.0,47.5,2.5,16.3,60.5,42.04,31.56
2018,8,28,7,0,34.0,56.0,2.5,16.6,65.0,53.09,39.01
2018,8,28,7,15,17.0,74.5,2.5,16.9,79.0,70.4,53.26
2018,8,28,7,30,0.0,93.0,2.5,17.2,93.0,88.39,68.69
2018,8,28,7,45,2.5,120.5,2.45,17.5,121.5,113.96,89.44
2018,8,28,8,0,5.0,148.0,2.4,17.8,150.0,139.89,110.13
2018,8,28,8,15,11.0,170.5,2.4,18.15,176.0,162.8,127.97
2018,8,28,8,30,17.0,193.0,2.4,18.5,202.0,186.43,146.23
2018,8,28,8,45,22.0,214.5,2.35,18.9,227.5,209.51,163.85
2018,8,28,9,0,27.0,236.0,2.3,19.3,253.0,228.82,178.34
2018,8,28,9,15,35.0,259.5,2.35,19.6,283.0,256.16,199.1
2018,8,28,9,30,43.0,283.0,2.4,19.9,313.0,284.4,220.36
2018,8,28,9,45,62.0,313.5,2.4,20.2,359.0,325.84,251.56
2018,8,28,10,0,81.0,344.0,2.4,20.5,405.0,369.15,283.76
2018,8,28,10,15,80.5,356.0,2.45,20.7,419.0,385.09,295.12
2018,8,28,10,30,80.0,368.0,2.5,20.9,433.0,400.9,306.43
2018,8,28,10,45,76.5,377.0,2.55,21.1,440.5,411.69,313.9
2018,8,28,11,0,73.0,386.0,2.6,21.3,448.0,422.12,321.1
2018,8,28,11,15,57.0,368.0,2.65,21.4,417.0,397.07,302.05
2018,8,28,11,30,41.0,350.0,2.7,21.5,386.0,370.54,281.93
2018,8,28,11,45,35.0,346.0,2.75,21.6,377.0,364.44,277.2
2018,8,28,12,0,29.0,342.0,2.8,21.7,368.0,357.88,272.07
2018,8,28,12,15,39.5,360.5,2.8,21.75,395.5,387.19,294.14
2018,8,28,12,30,50.0,379.0,2.8,21.8,423.0,417.03,316.35
2018,8,28,12,45,61.0,387.0,2.85,21.85,440.0,437.24,331.58
2018,8,28,13,0,72.0,395.0,2.9,21.9,457.0,457.61,346.98
2018,8,28,13,15,94.5,395.5,2.9,21.85,475.5,480.69,364.88
2018,8,28,13,30,117.0,396.0,2.9,21.8,494.0,509.95,387.17
2018,8,28,13,45,270.5,339.5,2.9,21.75,556.5,597.38,456.25
2018,8,28,14,0,424.0,283.0,2.9,21.7,619.0,682.52,522.02
2018,8,28,14,15,648.5,190.0,2.9,21.55,681.5,783.06,599.57
2018,8,28,14,30,873.0,97.0,2.9,21.4,744.0,863.11,655.96
2018,8,28,14,45,864.0,94.5,2.9,21.25,707.5,839.7,640.7
2018,8,28,15,0,855.0,92.0,2.9,21.1,671.0,813.78,624.53
2018,8,28,15,15,840.5,90.0,2.9,21.1,628.5,781.66,603.57
2018,8,28,15,30,826.0,88.0,2.9,21.1,586.0,752.19,584.39
2018,8,28,15,45,810.0,84.5,2.95,20.6,540.5,713.69,559.81
2018,8,28,16,0,794.0,81.0,3.0,20.1,495.0,673.8,533.78
2018,8,28,16,15,771.5,77.0,2.95,19.7,446.0,627.73,501.96
2018,8,28,16,30,749.0,73.0,2.9,19.3,397.0,581.23,467.85
2018,8,28,16,45,716.0,69.0,2.9,18.95,346.0,528.16,427.31
2018,8,28,17,0,683.0,65.0,2.9,18.6,295.0,476.04,386.11
2018,8,28,17,15,631.5,60.0,2.85,18.2,244.0,416.87,337.66
2018,8,28,17,30,580.0,55.0,2.8,17.8,193.0,358.81,288.38
2018,8,28,17,45,500.5,47.5,2.75,17.35,145.5,289.28,228.45
2018,8,28,18,0,421.0,40.0,2.7,16.9,98.0,226.46,172.38
2018,8,28,18,15,292.0,30.0,2.6,16.65,62.0,151.37,98.4
2018,8,28,18,30,163.0,20.0,2.5,16.4,26.0,67.18,0.0
2018,8,28,18,45,81.5,10.0,2.45,16.1,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,29,5,15,17.0,2.5,1.55,14.3,2.0,0.0,0.0
2018,8,29,5,30,34.0,5.0,1.6,14.8,4.0,0.0,0.0
2018,8,29,5,45,139.5,16.0,1.6,15.25,23.5,15.73,0.0
2018,8,29,6,0,245.0,27.0,1.6,15.7,43.0,22.49,5.34
2018,8,29,6,15,355.5,36.0,1.7,16.15,83.0,27.84,17.88
2018,8,29,6,30,466.0,45.0,1.8,16.6,123.0,32.98,23.15
2018,8,29,6,45,452.5,59.0,1.85,17.05,156.5,42.2,31.59
2018,8,29,7,0,439.0,73.0,1.9,17.5,190.0,55.44,43.37
2018,8,29,7,15,567.5,71.0,1.9,17.85,256.5,85.55,47.18
2018,8,29,7,30,696.0,69.0,1.9,18.2,323.0,132.71,75.27
2018,8,29,7,45,706.0,77.5,1.85,18.6,368.5,179.08,112.44
2018,8,29,8,0,716.0,86.0,1.8,19.0,414.0,226.35,153.01
2018,8,29,8,15,541.0,139.5,1.85,19.35,403.0,261.5,190.19
2018,8,29,8,30,366.0,193.0,1.9,19.7,392.0,284.93,215.33
2018,8,29,8,45,282.5,234.5,1.95,20.05,396.0,309.74,237.3
2018,8,29,9,0,199.0,276.0,2.0,20.4,400.0,330.67,254.59
2018,8,29,9,15,185.0,293.0,2.05,20.7,414.5,350.85,270.13
2018,8,29,9,30,171.0,310.0,2.1,21.0,429.0,369.58,284.15
2018,8,29,9,45,250.0,305.0,2.15,21.35,489.0,415.63,319.27
2018,8,29,10,0,329.0,300.0,2.2,21.7,549.0,471.35,361.3
2018,8,29,10,15,497.5,254.0,2.25,21.9,646.5,550.15,421.66
2018,8,29,10,30,666.0,208.0,2.3,22.1,744.0,641.6,490.16
2018,8,29,10,45,740.0,180.0,2.4,22.35,790.5,693.32,528.29
2018,8,29,11,0,814.0,152.0,2.5,22.6,837.0,748.24,567.98
2018,8,29,11,15,718.5,198.5,2.55,22.75,810.5,744.78,563.82
2018,8,29,11,30,623.0,245.0,2.6,22.9,784.0,735.09,554.96
