Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,13,30,936.0,88.0,4.3,26.2,831.0,901.76,674.8
2018,9,8,13,45,931.0,86.0,4.4,26.25,805.5,892.89,669.88
2018,9,8,14,0,926.0,84.0,4.5,26.3,780.0,880.86,662.9
2018,9,8,14,15,919.0,83.0,4.55,26.15,748.5,865.15,653.83
2018,9,8,14,30,912.0,82.0,4.6,26.0,717.0,846.51,642.89
2018,9,8,14,45,902.0,80.5,4.65,25.9,679.5,822.11,627.77
2018,9,8,15,0,892.0,79.0,4.7,25.8,642.0,795.16,610.8
2018,9,8,15,15,877.5,76.5,4.7,25.8,598.0,761.27,588.26
2018,9,8,15,30,863.0,74.0,4.7,25.8,554.0,725.43,564.15
2018,9,8,15,45,845.0,72.0,4.75,25.1,507.0,685.98,538.83
2018,9,8,16,0,827.0,70.0,4.8,24.4,460.0,649.4,515.1
2018,9,8,16,15,800.5,67.0,4.75,23.8,409.5,601.02,479.96
2018,9,8,16,30,774.0,64.0,4.7,23.2,359.0,552.49,443.18
2018,9,8,16,45,733.0,60.0,4.7,22.6,306.0,494.76,398.01
2018,9,8,17,0,692.0,56.0,4.7,22.0,253.0,438.68,352.38
2018,9,8,17,15,626.5,50.5,4.6,21.25,201.0,371.13,295.89
2018,9,8,17,30,561.0,45.0,4.5,20.5,149.0,311.47,243.72
2018,9,8,17,45,448.5,38.0,4.4,19.7,104.0,234.32,176.49
2018,9,8,18,0,336.0,31.0,4.3,18.9,59.0,165.64,103.46
2018,9,8,18,15,198.5,19.5,4.25,18.4,33.0,76.9,0.0
2018,9,8,18,30,61.0,8.0,4.2,17.9,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.15,17.4,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,5,45,79.5,10.0,2.35,14.0,13.0,0.0,0.0
2018,9,9,6,0,159.0,20.0,2.3,14.3,26.0,19.66,0.0
2018,9,9,6,15,291.5,31.0,2.3,14.85,63.0,25.05,13.43
2018,9,9,6,30,424.0,42.0,2.3,15.4,100.0,32.21,22.18
2018,9,9,6,45,506.5,50.0,2.3,15.95,149.0,36.17,26.21
2018,9,9,7,0,589.0,58.0,2.3,16.5,198.0,39.99,29.81
2018,9,9,7,15,641.5,63.5,2.15,17.0,250.0,64.44,34.95
2018,9,9,7,30,694.0,69.0,2.0,17.5,302.0,108.7,58.25
2018,9,9,7,45,730.5,73.0,1.9,18.0,354.0,158.16,94.11
2018,9,9,8,0,767.0,77.0,1.8,18.5,406.0,207.72,134.38
2018,9,9,8,15,792.5,80.5,1.75,19.1,456.0,257.59,177.24
2018,9,9,8,30,818.0,84.0,1.7,19.7,506.0,309.46,222.04
2018,9,9,8,45,836.5,87.0,1.65,20.25,552.5,360.27,265.63
2018,9,9,9,0,855.0,90.0,1.6,20.8,599.0,411.9,308.73
2018,9,9,9,15,871.5,91.0,1.6,21.4,641.0,464.84,351.54
2018,9,9,9,30,888.0,92.0,1.6,22.0,683.0,514.19,390.38
2018,9,9,9,45,904.0,91.0,1.65,22.6,720.0,561.27,426.61
2018,9,9,10,0,920.0,90.0,1.7,23.2,757.0,607.83,461.41
2018,9,9,10,15,926.0,91.5,1.8,23.65,785.0,649.89,492.56
2018,9,9,10,30,932.0,93.0,1.9,24.1,813.0,690.23,521.79
2018,9,9,10,45,935.5,94.0,1.95,24.55,834.0,726.5,546.76
2018,9,9,11,0,939.0,95.0,2.0,25.0,855.0,760.54,568.66
2018,9,9,11,15,941.5,96.0,2.15,25.3,868.5,791.44,589.4
2018,9,9,11,30,944.0,97.0,2.3,25.6,882.0,819.75,608.36
2018,9,9,11,45,944.0,98.0,2.45,25.9,887.5,843.39,624.18
2018,9,9,12,0,944.0,99.0,2.6,26.2,893.0,864.1,638.1
2018,9,9,12,15,942.5,99.5,2.8,26.3,890.5,880.07,649.79
2018,9,9,12,30,941.0,100.0,3.0,26.4,888.0,892.92,659.49
2018,9,9,12,45,936.5,100.5,3.2,26.5,877.0,900.06,665.48
2018,9,9,13,0,932.0,101.0,3.4,26.6,866.0,903.97,669.42
2018,9,9,13,15,927.0,101.0,3.55,26.55,847.5,903.71,670.77
2018,9,9,13,30,922.0,101.0,3.7,26.5,829.0,900.26,670.08
2018,9,9,13,45,915.0,100.0,3.85,26.4,803.0,890.89,665.61
2018,9,9,14,0,908.0,99.0,4.0,26.3,777.0,878.44,659.13
2018,9,9,14,15,898.5,97.5,4.05,26.1,744.0,860.4,648.62
2018,9,9,14,30,889.0,96.0,4.1,25.9,711.0,839.55,636.21
2018,9,9,14,45,877.0,93.5,4.2,25.7,672.0,812.94,619.97
2018,9,9,15,0,865.0,91.0,4.3,25.5,633.0,783.92,601.91
2018,9,9,15,15,848.5,88.5,4.3,25.5,589.0,753.59,581.94
2018,9,9,15,30,832.0,86.0,4.3,25.5,545.0,717.15,557.42
2018,9,9,15,45,812.0,82.5,4.35,24.85,497.0,675.54,530.32
2018,9,9,16,0,792.0,79.0,4.4,24.2,449.0,632.82,501.49
2018,9,9,16,15,763.5,74.5,4.4,23.65,398.0,582.7,464.75
2018,9,9,16,30,735.0,70.0,4.4,23.1,347.0,532.63,426.86
2018,9,9,16,45,693.0,65.0,4.4,22.55,294.5,474.8,381.49
2018,9,9,17,0,651.0,60.0,4.4,22.0,242.0,421.48,337.88
2018,9,9,17,15,584.0,53.5,4.3,21.25,191.0,354.47,281.86
2018,9,9,17,30,517.0,47.0,4.2,20.5,140.0,292.37,227.96
2018,9,9,17,45,407.0,38.5,4.1,19.7,96.5,216.87,162.21
2018,9,9,18,0,297.0,30.0,4.0,18.9,53.0,148.33,85.96
2018,9,9,18,15,173.5,18.5,3.95,18.45,29.5,67.86,0.0
2018,9,9,18,30,50.0,7.0,3.9,18.0,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.85,17.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,5,45,81.5,9.0,2.6,13.75,12.0,0.0,0.0
2018,9,10,6,0,163.0,18.0,2.6,14.1,24.0,17.69,0.0
2018,9,10,6,15,292.5,29.0,2.65,14.6,60.5,23.2,11.6
2018,9,10,6,30,422.0,40.0,2.7,15.1,97.0,30.47,20.66
2018,9,10,6,45,500.0,48.5,2.7,15.6,145.0,35.0,25.19
2018,9,10,7,0,578.0,57.0,2.7,16.1,193.0,39.3,29.24
2018,9,10,7,15,631.0,62.5,2.55,16.7,244.5,61.52,33.67
2018,9,10,7,30,684.0,68.0,2.4,17.3,296.0,105.15,56.11
2018,9,10,7,45,717.0,73.5,2.3,17.85,347.5,154.84,92.11
2018,9,10,8,0,750.0,79.0,2.2,18.4,399.0,204.3,132.34
2018,9,10,8,15,775.0,83.0,2.1,19.05,448.5,253.55,174.66
2018,9,10,8,30,800.0,87.0,2.0,19.7,498.0,304.79,218.95
2018,9,10,8,45,816.5,91.0,1.9,20.35,543.5,354.89,261.95
2018,9,10,9,0,833.0,95.0,1.8,21.0,589.0,405.65,304.3
2018,9,10,9,15,850.5,96.0,1.8,21.6,630.5,454.55,344.25
2018,9,10,9,30,868.0,97.0,1.8,22.2,672.0,506.78,385.34
2018,9,10,9,45,886.0,95.0,1.8,22.85,709.0,553.12,420.87
2018,9,10,10,0,904.0,93.0,1.8,23.5,746.0,599.12,455.08
2018,9,10,10,15,911.5,94.0,1.85,24.0,774.5,640.97,485.8
2018,9,10,10,30,919.0,95.0,1.9,24.5,803.0,681.25,514.63
2018,9,10,10,45,923.5,96.5,1.95,25.0,824.5,718.2,540.24
2018,9,10,11,0,928.0,98.0,2.0,25.5,846.0,753.0,562.59
2018,9,10,11,15,931.0,99.0,2.1,25.85,860.0,783.93,582.85
2018,9,10,11,30,934.0,100.0,2.2,26.2,874.0,812.32,601.36
2018,9,10,11,45,935.0,100.5,2.3,26.55,879.5,836.0,616.69
2018,9,10,12,0,936.0,101.0,2.4,26.9,885.0,856.81,630.17
2018,9,10,12,15,933.0,102.0,2.55,27.05,882.0,871.88,640.79
2018,9,10,12,30,930.0,103.0,2.7,27.2,879.0,883.82,649.45
2018,9,10,12,45,922.5,105.5,2.8,27.35,867.0,890.32,654.27
2018,9,10,13,0,915.0,108.0,2.9,27.5,855.0,893.62,657.11
2018,9,10,13,15,910.5,107.0,3.05,27.5,836.5,892.72,658.02
2018,9,10,13,30,906.0,106.0,3.2,27.5,818.0,888.65,656.93
2018,9,10,13,45,898.0,105.0,3.3,27.5,791.5,878.5,651.53
2018,9,10,14,0,890.0,104.0,3.4,27.5,765.0,865.34,644.21
2018,9,10,14,15,880.0,102.0,3.55,27.25,732.0,846.54,633.99
2018,9,10,14,30,870.0,100.0,3.7,27.0,699.0,825.01,621.84
2018,9,10,14,45,857.0,98.0,3.85,26.8,660.0,798.49,606.0
2018,9,10,15,0,844.0,96.0,4.0,26.6,621.0,774.03,591.46
2018,9,10,15,15,826.5,93.5,4.0,26.6,577.0,739.17,568.33
2018,9,10,15,30,809.0,91.0,4.0,26.6,533.0,702.61,543.81
2018,9,10,15,45,786.0,87.5,4.25,25.7,485.0,659.6,516.82
2018,9,10,16,0,763.0,84.0,4.5,24.8,437.0,615.73,487.6
2018,9,10,16,15,730.5,80.0,4.55,24.1,386.0,564.7,450.39
2018,9,10,16,30,698.0,76.0,4.6,23.4,335.0,516.63,414.09
2018,9,10,16,45,651.0,70.5,4.7,22.7,283.0,457.29,367.71
2018,9,10,17,0,604.0,65.0,4.8,22.0,231.0,400.33,321.38
2018,9,10,17,15,531.0,58.0,4.8,21.15,181.0,332.13,264.37
2018,9,10,17,30,458.0,51.0,4.8,20.3,131.0,269.3,209.96
2018,9,10,17,45,343.0,40.5,4.8,19.4,89.0,192.68,143.41
2018,9,10,18,0,228.0,30.0,4.8,18.5,47.0,124.75,64.55
2018,9,10,18,15,128.5,18.0,4.75,18.05,26.0,53.91,0.0
2018,9,10,18,30,29.0,6.0,4.7,17.6,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.65,17.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,5,45,71.5,9.0,4.0,13.55,11.5,0.0,0.0
2018,9,11,6,0,143.0,18.0,4.1,13.8,23.0,17.69,0.0
2018,9,11,6,15,268.5,29.5,4.1,14.2,58.0,23.92,11.61
2018,9,11,6,30,394.0,41.0,4.1,14.6,93.0,31.64,21.64
2018,9,11,6,45,473.0,50.5,4.15,15.0,140.5,37.0,26.97
2018,9,11,7,0,552.0,60.0,4.2,15.4,188.0,42.06,31.75
2018,9,11,7,15,604.0,66.5,4.15,15.9,239.0,62.37,35.96
2018,9,11,7,30,656.0,73.0,4.1,16.4,290.0,105.2,57.86
2018,9,11,7,45,689.0,79.0,4.05,16.9,340.5,150.53,90.31
2018,9,11,8,0,722.0,85.0,4.0,17.4,391.0,199.09,130.02
2018,9,11,8,15,749.0,89.5,3.9,18.0,440.5,251.2,174.93
2018,9,11,8,30,776.0,94.0,3.8,18.6,490.0,302.09,219.41
2018,9,11,8,45,794.0,97.5,3.7,19.15,535.0,351.03,262.29
2018,9,11,9,0,812.0,101.0,3.6,19.7,580.0,400.81,304.92
2018,9,11,9,15,827.0,103.5,3.55,20.15,620.5,448.98,345.42
2018,9,11,9,30,842.0,106.0,3.5,20.6,661.0,497.22,384.82
2018,9,11,9,45,855.0,107.0,3.5,21.05,696.5,542.87,421.26
2018,9,11,10,0,868.0,108.0,3.5,21.5,732.0,590.22,457.88
2018,9,11,10,15,878.0,108.5,3.5,21.85,761.0,631.79,489.54
2018,9,11,10,30,888.0,109.0,3.5,22.2,790.0,672.02,519.5
2018,9,11,10,45,897.0,108.5,3.5,22.55,812.5,709.12,546.56
2018,9,11,11,0,906.0,108.0,3.5,22.9,835.0,744.4,570.67
2018,9,11,11,15,911.5,107.5,3.6,23.1,849.5,775.12,591.71
2018,9,11,11,30,917.0,107.0,3.7,23.3,864.0,803.47,611.07
2018,9,11,11,45,923.0,105.0,3.8,23.5,871.0,828.23,627.92
2018,9,11,12,0,929.0,103.0,3.9,23.7,878.0,850.32,642.96
2018,9,11,12,15,932.5,100.5,4.05,23.75,876.5,867.07,655.0
2018,9,11,12,30,936.0,98.0,4.2,23.8,875.0,880.8,665.09
2018,9,11,12,45,940.5,94.0,4.35,23.85,866.5,890.75,672.7
2018,9,11,13,0,945.0,90.0,4.5,23.9,858.0,897.48,678.29
2018,9,11,13,15,942.0,89.0,4.6,23.8,840.0,897.7,679.92
2018,9,11,13,30,939.0,88.0,4.7,23.7,822.0,894.64,679.45
2018,9,11,13,45,935.0,85.5,4.85,23.55,796.5,885.9,675.61
2018,9,11,14,0,931.0,83.0,5.0,23.4,771.0,873.96,669.58
2018,9,11,14,15,923.0,82.0,5.05,23.15,738.5,857.2,659.85
2018,9,11,14,30,915.0,81.0,5.1,22.9,706.0,837.53,648.1
2018,9,11,14,45,904.5,78.5,5.15,22.65,667.0,811.44,631.7
2018,9,11,15,0,894.0,76.0,5.2,22.4,628.0,782.8,613.37
2018,9,11,15,15,878.0,74.0,5.2,22.4,583.5,748.23,589.72
2018,9,11,15,30,862.0,72.0,5.2,22.4,539.0,711.8,564.51
2018,9,11,15,45,841.0,69.5,5.25,21.75,490.5,669.72,536.31
2018,9,11,16,0,820.0,67.0,5.3,21.1,442.0,630.65,509.67
2018,9,11,16,15,790.0,64.5,5.25,20.65,391.0,581.06,471.8
2018,9,11,16,30,760.0,62.0,5.2,20.2,340.0,531.62,432.92
2018,9,11,16,45,715.0,57.5,5.15,19.75,287.0,472.05,384.68
2018,9,11,17,0,670.0,53.0,5.1,19.3,234.0,414.54,336.38
2018,9,11,17,15,599.0,48.0,5.0,18.75,183.5,346.75,278.17
2018,9,11,17,30,528.0,43.0,4.9,18.2,133.0,287.56,225.17
2018,9,11,17,45,406.0,35.0,4.8,17.65,90.0,208.86,155.12
2018,9,11,18,0,284.0,27.0,4.7,17.1,47.0,135.37,58.74
2018,9,11,18,15,163.0,16.5,4.65,16.75,25.5,61.43,0.0
2018,9,11,18,30,42.0,6.0,4.6,16.4,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.6,16.05,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,5,45,48.0,7.5,3.65,14.1,9.0,0.0,0.0
2018,9,12,6,0,96.0,15.0,3.7,14.3,18.0,14.74,0.0
2018,9,12,6,15,154.0,29.5,3.8,14.65,44.5,23.11,10.36
2018,9,12,6,30,212.0,44.0,3.9,15.0,71.0,33.63,23.24
2018,9,12,6,45,262.5,59.0,4.05,15.4,108.5,44.01,33.04
2018,9,12,7,0,313.0,74.0,4.2,15.8,146.0,53.86,42.09
2018,9,12,7,15,366.0,87.0,4.15,16.25,191.5,72.48,49.43
2018,9,12,7,30,419.0,100.0,4.1,16.7,237.0,108.57,69.94
2018,9,12,7,45,486.0,105.5,4.1,17.1,290.5,145.91,95.27
2018,9,12,8,0,553.0,111.0,4.1,17.5,344.0,189.06,128.53
2018,9,12,8,15,546.5,128.5,4.05,18.0,382.0,232.97,166.98
2018,9,12,8,30,540.0,146.0,4.0,18.5,420.0,276.25,204.98
2018,9,12,8,45,527.0,165.5,3.9,18.95,453.5,317.56,240.93
2018,9,12,9,0,514.0,185.0,3.8,19.4,487.0,357.22,274.6
2018,9,12,9,15,562.5,183.5,3.8,19.8,535.0,403.09,311.94
2018,9,12,9,30,611.0,182.0,3.8,20.2,583.0,451.94,351.11
2018,9,12,9,45,640.5,181.5,3.8,20.6,622.0,495.37,385.57
2018,9,12,10,0,670.0,181.0,3.8,21.0,661.0,540.11,420.33
2018,9,12,10,15,525.0,247.0,3.85,21.2,632.0,542.77,421.12
2018,9,12,10,30,380.0,313.0,3.9,21.4,603.0,534.57,412.88
2018,9,12,10,45,338.0,338.0,3.95,21.6,601.0,545.48,420.16
2018,9,12,11,0,296.0,363.0,4.0,21.8,599.0,553.16,424.67
2018,9,12,11,15,414.0,325.5,4.05,21.85,662.0,616.21,473.76
2018,9,12,11,30,532.0,288.0,4.1,21.9,725.0,684.17,525.69
2018,9,12,11,45,474.0,303.5,4.15,21.95,695.0,669.32,513.69
2018,9,12,12,0,416.0,319.0,4.2,22.0,665.0,650.75,499.28
2018,9,12,12,15,460.5,300.0,4.25,21.95,681.5,678.85,521.45
2018,9,12,12,30,505.0,281.0,4.3,21.9,698.0,706.29,542.87
2018,9,12,12,45,561.5,263.5,4.4,21.85,722.0,744.13,572.09
2018,9,12,13,0,618.0,246.0,4.5,21.8,746.0,782.14,601.39
2018,9,12,13,15,516.5,277.5,4.55,21.7,689.0,731.2,563.17
2018,9,12,13,30,415.0,309.0,4.6,21.6,632.0,679.95,524.6
2018,9,12,13,45,315.0,321.5,4.6,21.45,562.0,603.88,467.71
2018,9,12,14,0,215.0,334.0,4.6,21.3,492.0,526.87,409.1
2018,9,12,14,15,138.0,309.0,4.65,21.0,408.5,436.91,340.96
2018,9,12,14,30,61.0,284.0,4.7,20.7,325.0,340.47,266.17
2018,9,12,14,45,77.5,257.0,4.75,20.4,306.5,325.36,256.33
2018,9,12,15,0,94.0,230.0,4.8,20.1,288.0,309.1,245.27
2018,9,12,15,15,88.0,210.0,4.8,20.1,261.0,282.36,224.72
2018,9,12,15,30,82.0,190.0,4.8,20.1,234.0,255.52,203.91
2018,9,12,15,45,55.0,167.0,4.85,19.25,195.5,210.78,168.51
2018,9,12,16,0,28.0,144.0,4.9,18.4,157.0,167.39,133.56
2018,9,12,16,15,24.0,115.0,4.85,18.05,125.0,133.25,105.99
2018,9,12,16,30,20.0,86.0,4.8,17.7,93.0,99.23,78.05
2018,9,12,16,45,10.0,50.0,4.75,17.35,53.5,54.9,40.89
2018,9,12,17,0,0.0,14.0,4.7,17.0,14.0,13.5,5.79
2018,9,12,17,15,0.0,15.0,4.6,16.7,15.0,14.46,6.55
2018,9,12,17,30,0.0,16.0,4.5,16.4,16.0,15.43,7.2
2018,9,12,17,45,0.0,14.0,4.4,16.1,14.0,13.5,5.18
2018,9,12,18,0,0.0,12.0,4.3,15.8,12.0,11.57,0.0
2018,9,12,18,15,0.0,6.0,4.2,15.65,6.0,5.9,0.0
2018,9,12,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.5,3.1,14.2,7.0,0.0,0.0
2018,9,13,6,0,54.0,13.0,3.2,14.4,14.0,12.78,0.0
2018,9,13,6,15,76.5,29.5,3.35,14.75,36.0,24.46,10.47
2018,9,13,6,30,99.0,46.0,3.5,15.1,58.0,37.46,26.43
2018,9,13,6,45,247.0,57.0,3.65,15.5,108.0,42.5,31.68
2018,9,13,7,0,395.0,68.0,3.8,15.9,158.0,49.35,38.08
2018,9,13,7,15,540.0,65.5,3.85,16.3,221.5,56.77,34.12
2018,9,13,7,30,685.0,63.0,3.9,16.7,285.0,98.66,52.05
2018,9,13,7,45,679.0,74.0,3.95,17.1,325.5,141.31,83.15
2018,9,13,8,0,673.0,85.0,4.0,17.5,366.0,186.42,121.35
2018,9,13,8,15,743.5,79.5,3.95,17.95,425.5,237.0,163.3
2018,9,13,8,30,814.0,74.0,3.9,18.4,485.0,290.84,209.23
2018,9,13,8,45,833.5,76.5,3.85,18.85,531.0,345.01,256.8
2018,9,13,9,0,853.0,79.0,3.8,19.3,577.0,395.96,301.0
2018,9,13,9,15,865.0,81.5,3.75,19.65,617.0,444.3,342.3
2018,9,13,9,30,877.0,84.0,3.7,20.0,657.0,492.29,382.15
2018,9,13,9,45,883.5,87.5,3.6,20.35,691.0,537.81,418.85
2018,9,13,10,0,890.0,91.0,3.5,20.7,725.0,582.11,453.5
2018,9,13,10,15,898.0,91.5,3.5,20.9,753.0,623.09,485.33
2018,9,13,10,30,906.0,92.0,3.5,21.1,781.0,662.54,515.29
2018,9,13,10,45,912.0,93.0,3.45,21.35,802.5,699.39,542.43
2018,9,13,11,0,918.0,94.0,3.4,21.6,824.0,734.22,566.13
2018,9,13,11,15,921.0,94.0,3.45,21.7,837.0,763.69,586.46
2018,9,13,11,30,924.0,94.0,3.5,21.8,850.0,790.63,604.98
2018,9,13,11,45,926.5,94.5,3.55,21.9,856.5,815.01,621.71
2018,9,13,12,0,929.0,95.0,3.6,22.0,863.0,836.61,636.54
2018,9,13,12,15,931.0,93.5,3.65,22.0,861.0,852.9,648.0
2018,9,13,12,30,933.0,92.0,3.7,22.0,859.0,866.16,657.49
2018,9,13,12,45,934.5,89.5,3.75,22.0,849.5,874.86,663.96
2018,9,13,13,0,936.0,87.0,3.8,22.0,840.0,880.35,668.37
2018,9,13,13,15,932.5,86.0,3.85,21.9,822.0,879.96,669.12
2018,9,13,13,30,929.0,85.0,3.9,21.8,804.0,876.32,667.8
2018,9,13,13,45,869.5,107.0,3.95,21.75,762.0,846.95,648.46
2018,9,13,14,0,810.0,129.0,4.0,21.7,720.0,819.69,630.72
2018,9,13,14,15,844.0,109.5,4.05,21.55,701.0,819.24,632.23
2018,9,13,14,30,878.0,90.0,4.1,21.4,682.0,810.45,627.76
2018,9,13,14,45,826.0,99.0,4.1,21.2,630.5,769.25,600.0
2018,9,13,15,0,774.0,108.0,4.1,21.0,579.0,723.31,568.66
2018,9,13,15,15,761.5,101.0,4.1,21.0,536.0,688.91,545.05
2018,9,13,15,30,749.0,94.0,4.1,21.0,493.0,652.7,519.77
2018,9,13,15,45,756.0,83.0,4.15,20.55,453.5,623.75,500.68
2018,9,13,16,0,763.0,72.0,4.2,20.1,414.0,592.0,478.07
2018,9,13,16,15,753.5,66.5,4.15,19.75,370.0,553.75,448.91
2018,9,13,16,30,744.0,61.0,4.1,19.4,326.0,514.25,417.74
2018,9,13,16,45,699.0,56.5,4.05,19.05,274.0,455.64,370.11
2018,9,13,17,0,654.0,52.0,4.0,18.7,222.0,399.12,322.48
2018,9,13,17,15,581.0,46.5,3.85,18.15,172.0,333.97,266.33
2018,9,13,17,30,508.0,41.0,3.7,17.6,122.0,272.09,211.22
2018,9,13,17,45,367.5,32.5,3.5,17.1,79.5,188.31,136.55
2018,9,13,18,0,227.0,24.0,3.3,16.6,37.0,109.05,12.68
2018,9,13,18,15,113.5,12.0,3.25,16.25,18.5,42.28,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.0,2.2,12.75,3.5,0.0,0.0
2018,9,14,6,0,50.0,6.0,2.2,13.0,7.0,5.9,0.0
2018,9,14,6,15,25.0,18.5,2.3,13.55,19.0,16.88,4.85
2018,9,14,6,30,0.0,31.0,2.4,14.1,31.0,29.83,19.95
2018,9,14,6,45,3.5,49.5,2.55,14.6,50.5,46.71,35.46
2018,9,14,7,0,7.0,68.0,2.7,15.1,70.0,63.36,50.56
2018,9,14,7,15,7.5,83.0,2.65,15.5,85.5,77.4,59.87
2018,9,14,7,30,8.0,98.0,2.6,15.9,101.0,92.12,71.96
2018,9,14,7,45,13.0,122.0,2.55,16.3,127.0,115.12,90.59
2018,9,14,8,0,18.0,146.0,2.5,16.7,153.0,138.84,109.52
2018,9,14,8,15,30.0,168.5,2.45,17.15,182.5,159.46,125.45
2018,9,14,8,30,42.0,191.0,2.4,17.6,212.0,185.29,145.53
2018,9,14,8,45,102.0,219.5,2.3,18.05,277.0,233.28,182.15
2018,9,14,9,0,162.0,248.0,2.2,18.5,342.0,283.61,220.64
2018,9,14,9,15,225.5,260.0,2.15,19.0,401.0,331.07,256.88
2018,9,14,9,30,289.0,272.0,2.1,19.5,460.0,380.63,294.64
2018,9,14,9,45,363.5,268.5,2.05,19.95,518.0,431.0,332.91
2018,9,14,10,0,438.0,265.0,2.0,20.4,576.0,484.59,373.24
2018,9,14,10,15,416.5,284.0,1.95,20.85,589.0,509.19,390.6
2018,9,14,10,30,395.0,303.0,1.9,21.3,602.0,532.72,406.77
2018,9,14,10,45,381.0,318.5,1.9,21.7,613.5,554.09,421.42
2018,9,14,11,0,367.0,334.0,1.9,22.1,625.0,573.81,434.6
2018,9,14,11,15,359.0,344.5,1.95,22.35,633.0,591.57,446.84
2018,9,14,11,30,351.0,355.0,2.0,22.6,641.0,608.03,458.05
2018,9,14,11,45,355.5,357.0,2.05,22.85,648.0,624.7,469.74
2018,9,14,12,0,360.0,359.0,2.1,23.1,655.0,640.47,480.75
2018,9,14,12,15,487.5,299.5,2.25,23.2,699.0,697.28,524.81
2018,9,14,12,30,615.0,240.0,2.4,23.3,743.0,753.84,568.15
2018,9,14,12,45,673.0,211.5,2.5,23.35,755.5,782.5,590.0
2018,9,14,13,0,731.0,183.0,2.6,23.4,768.0,808.9,609.46
2018,9,14,13,15,816.0,142.0,2.7,23.35,781.0,840.36,632.12
2018,9,14,13,30,901.0,101.0,2.8,23.3,794.0,866.32,651.04
2018,9,14,13,45,888.0,102.0,2.9,23.25,766.0,853.89,643.94
2018,9,14,14,0,875.0,103.0,3.0,23.2,738.0,838.59,635.21
2018,9,14,14,15,886.5,92.5,3.1,23.05,711.0,828.18,630.15
2018,9,14,14,30,898.0,82.0,3.2,22.9,684.0,814.21,622.63
2018,9,14,14,45,860.0,88.0,3.25,22.7,637.0,776.2,597.99
2018,9,14,15,0,822.0,94.0,3.3,22.5,590.0,741.22,575.39
2018,9,14,15,15,794.5,92.0,3.3,22.5,542.0,700.06,547.33
2018,9,14,15,30,767.0,90.0,3.3,22.5,494.0,657.81,518.16
2018,9,14,15,45,680.0,98.5,3.45,21.9,432.0,588.37,468.44
2018,9,14,16,0,593.0,107.0,3.6,21.3,370.0,520.33,417.55
2018,9,14,16,15,490.5,110.5,3.65,20.85,310.0,437.48,353.32
2018,9,14,16,30,388.0,114.0,3.7,20.4,250.0,365.43,295.85
2018,9,14,16,45,328.0,101.0,3.7,19.95,203.0,304.22,246.28
2018,9,14,17,0,268.0,88.0,3.7,19.5,156.0,239.73,192.93
2018,9,14,17,15,219.5,71.5,3.7,18.9,118.5,188.84,149.65
2018,9,14,17,30,171.0,55.0,3.7,18.3,81.0,141.99,108.96
2018,9,14,17,45,106.0,37.5,3.7,17.75,51.5,92.19,64.48
2018,9,14,18,0,41.0,20.0,3.7,17.2,22.0,37.66,0.0
2018,9,14,18,15,20.5,10.0,3.65,16.9,11.0,15.25,0.0
2018,9,14,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,5,45,73.0,8.0,3.6,13.85,9.5,0.0,0.0
2018,9,15,6,0,146.0,16.0,3.7,14.0,19.0,15.73,0.0
2018,9,15,6,15,282.0,26.5,3.85,14.35,53.0,21.67,6.69
2018,9,15,6,30,418.0,37.0,4.0,14.7,87.0,28.56,18.71
2018,9,15,6,45,504.5,43.5,4.15,15.05,134.0,31.38,21.93
2018,9,15,7,0,591.0,50.0,4.3,15.4,181.0,34.2,24.73
2018,9,15,7,15,646.0,55.0,4.3,15.8,232.5,50.11,29.33
2018,9,15,7,30,701.0,60.0,4.3,16.2,284.0,93.35,48.09
2018,9,15,7,45,737.0,64.0,4.3,16.55,335.5,139.16,79.21
2018,9,15,8,0,773.0,68.0,4.3,16.9,387.0,188.49,118.98
2018,9,15,8,15,799.0,71.0,4.3,17.25,436.5,237.98,162.18
2018,9,15,8,30,825.0,74.0,4.3,17.6,486.0,289.48,208.07
2018,9,15,8,45,844.5,76.5,4.3,17.95,532.0,344.07,256.46
2018,9,15,9,0,864.0,79.0,4.3,18.3,578.0,395.44,301.54
2018,9,15,9,15,877.5,80.5,4.3,18.65,618.5,443.94,343.46
2018,9,15,9,30,891.0,82.0,4.3,19.0,659.0,492.19,384.05
2018,9,15,9,45,901.0,84.0,4.3,19.3,694.0,538.63,422.22
2018,9,15,10,0,911.0,86.0,4.3,19.6,729.0,584.08,458.58
2018,9,15,10,15,919.5,86.5,4.3,19.85,757.5,626.03,491.52
2018,9,15,10,30,928.0,87.0,4.3,20.1,786.0,666.42,522.52
2018,9,15,10,45,934.0,87.5,4.3,20.3,807.5,703.39,550.5
2018,9,15,11,0,940.0,88.0,4.3,20.5,829.0,738.26,574.96
2018,9,15,11,15,943.5,87.5,4.35,20.6,842.0,768.07,595.8
2018,9,15,11,30,947.0,87.0,4.4,20.7,855.0,795.28,614.86
2018,9,15,11,45,949.0,87.0,4.45,20.8,860.5,819.11,631.53
2018,9,15,12,0,951.0,87.0,4.5,20.9,866.0,840.04,646.2
2018,9,15,12,15,951.0,87.0,4.55,20.95,864.0,856.36,657.84
2018,9,15,12,30,951.0,87.0,4.6,21.0,862.0,869.55,667.39
2018,9,15,12,45,950.5,86.0,4.65,21.0,852.0,878.09,673.95
2018,9,15,13,0,950.0,85.0,4.7,21.0,842.0,883.38,678.38
2018,9,15,13,15,946.0,84.0,4.75,20.95,823.0,882.46,678.73
2018,9,15,13,30,942.0,83.0,4.8,20.9,804.0,878.25,676.93
2018,9,15,13,45,936.0,82.0,4.8,20.85,778.0,869.13,671.47
2018,9,15,14,0,930.0,81.0,4.8,20.8,752.0,856.86,663.91
2018,9,15,14,15,921.5,80.0,4.85,20.7,719.0,839.5,653.24
2018,9,15,14,30,913.0,79.0,4.9,20.6,686.0,819.26,640.55
2018,9,15,14,45,903.0,76.0,4.9,20.45,647.0,792.88,623.24
2018,9,15,15,0,893.0,73.0,4.9,20.3,608.0,763.93,604.0
2018,9,15,15,15,877.0,71.0,4.9,20.3,563.5,729.34,580.11
2018,9,15,15,30,861.0,69.0,4.9,20.3,519.0,692.93,554.64
2018,9,15,15,45,839.5,66.5,4.95,19.85,470.5,650.62,525.48
2018,9,15,16,0,818.0,64.0,5.0,19.4,422.0,607.35,494.17
2018,9,15,16,15,788.0,61.0,5.0,19.0,371.0,561.49,458.54
2018,9,15,16,30,758.0,58.0,5.0,18.6,320.0,511.88,418.86
2018,9,15,16,45,713.5,53.5,5.0,18.2,268.0,453.31,370.57
2018,9,15,17,0,669.0,49.0,5.0,17.8,216.0,396.81,322.12
2018,9,15,17,15,595.0,43.5,4.85,17.3,166.0,328.41,262.33
2018,9,15,17,30,521.0,38.0,4.7,16.8,116.0,268.98,208.09
2018,9,15,17,45,376.5,30.0,4.55,16.25,74.5,185.29,130.16
2018,9,15,18,0,232.0,22.0,4.4,15.7,33.0,103.72,0.0
2018,9,15,18,15,116.0,11.0,4.25,15.4,16.5,40.97,0.0
2018,9,15,18,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.35,12.7,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.4,13.0,19.0,15.73,0.0
2018,9,16,6,15,307.0,25.0,2.5,13.6,53.0,20.32,4.71
2018,9,16,6,30,450.0,34.0,2.6,14.2,87.0,25.86,16.39
2018,9,16,6,45,537.5,40.5,2.75,14.8,135.0,28.9,19.77
2018,9,16,7,0,625.0,47.0,2.9,15.4,183.0,34.9,25.35
2018,9,16,7,15,678.5,51.0,2.85,15.9,234.5,45.2,26.18
2018,9,16,7,30,732.0,55.0,2.8,16.4,286.0,89.1,43.91
2018,9,16,7,45,768.0,58.0,2.8,16.85,338.0,135.61,74.86
2018,9,16,8,0,804.0,61.0,2.8,17.3,390.0,185.6,114.76
2018,9,16,8,15,828.5,63.5,2.75,17.8,439.5,240.0,161.65
2018,9,16,8,30,853.0,66.0,2.7,18.3,489.0,291.93,207.47
2018,9,16,8,45,871.0,68.0,2.65,18.75,535.0,342.81,252.49
2018,9,16,9,0,889.0,70.0,2.6,19.2,581.0,394.3,297.1
2018,9,16,9,15,902.5,71.0,2.5,19.6,621.5,443.38,338.69
2018,9,16,9,30,916.0,72.0,2.4,20.0,662.0,492.16,378.71
2018,9,16,9,45,925.5,73.5,2.35,20.45,697.0,538.83,415.9
2018,9,16,10,0,935.0,75.0,2.3,20.9,732.0,584.41,451.05
2018,9,16,10,15,942.0,76.0,2.25,21.2,760.5,626.73,483.02
2018,9,16,10,30,949.0,77.0,2.2,21.5,789.0,667.33,512.84
2018,9,16,10,45,954.0,77.5,2.2,21.8,810.0,704.22,539.52
2018,9,16,11,0,959.0,78.0,2.2,22.1,831.0,738.87,562.42
2018,9,16,11,15,962.0,78.0,2.25,22.35,844.0,769.19,582.58
2018,9,16,11,30,965.0,78.0,2.3,22.6,857.0,796.84,600.86
2018,9,16,11,45,966.0,78.5,2.3,22.8,862.5,820.65,616.25
2018,9,16,12,0,967.0,79.0,2.3,23.0,868.0,841.47,629.62
2018,9,16,12,15,965.5,79.5,2.4,23.1,864.5,857.21,640.66
2018,9,16,12,30,964.0,80.0,2.5,23.2,861.0,869.72,649.67
2018,9,16,12,45,959.5,80.5,2.6,23.3,849.5,876.5,654.94
2018,9,16,13,0,955.0,81.0,2.7,23.4,838.0,879.95,658.13
2018,9,16,13,15,950.5,80.5,2.8,23.35,819.0,879.05,658.89
2018,9,16,13,30,946.0,80.0,2.9,23.3,800.0,874.85,657.57
2018,9,16,13,45,940.0,79.5,3.0,23.25,774.0,866.17,653.29
2018,9,16,14,0,934.0,79.0,3.1,23.2,748.0,854.33,646.96
2018,9,16,14,15,925.0,77.5,3.2,23.0,714.5,835.91,636.49
2018,9,16,14,30,916.0,76.0,3.3,22.8,681.0,814.59,624.01
2018,9,16,14,45,904.0,74.0,3.45,22.65,641.5,787.66,607.61
2018,9,16,15,0,892.0,72.0,3.6,22.5,602.0,758.26,589.27
2018,9,16,15,15,875.0,70.5,3.6,22.5,557.5,723.53,565.88
2018,9,16,15,30,858.0,69.0,3.6,22.5,513.0,687.04,541.0
2018,9,16,15,45,835.5,66.5,3.75,21.85,464.5,644.19,512.79
2018,9,16,16,0,813.0,64.0,3.9,21.2,416.0,604.39,484.95
2018,9,16,16,15,781.5,60.5,3.9,20.7,364.5,553.33,446.25
2018,9,16,16,30,750.0,57.0,3.9,20.2,313.0,502.62,406.48
2018,9,16,16,45,703.0,53.0,3.9,19.7,261.0,443.81,358.74
2018,9,16,17,0,656.0,49.0,3.9,19.2,209.0,387.28,310.93
2018,9,16,17,15,579.0,43.5,3.8,18.65,159.5,318.41,251.52
2018,9,16,17,30,502.0,38.0,3.7,18.1,110.0,259.0,197.89
2018,9,16,17,45,359.5,29.5,3.6,17.5,70.0,177.0,120.14
2018,9,16,18,0,217.0,21.0,3.5,16.9,30.0,85.81,0.0
2018,9,16,18,15,108.5,10.5,3.4,16.55,15.0,10.32,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,5,45,52.5,6.0,2.55,13.35,7.0,0.0,0.0
2018,9,17,6,0,105.0,12.0,2.6,13.6,14.0,11.8,0.0
2018,9,17,6,15,247.0,21.0,2.75,14.1,44.5,16.44,1.47
2018,9,17,6,30,389.0,30.0,2.9,14.6,75.0,22.26,13.22
2018,9,17,6,45,313.0,30.5,3.05,15.05,78.5,20.53,12.38
2018,9,17,7,0,237.0,31.0,3.2,15.5,82.0,19.35,11.54
2018,9,17,7,15,118.5,42.5,3.15,15.9,68.0,35.72,23.82
2018,9,17,7,30,0.0,54.0,3.1,16.3,54.0,52.17,38.64
2018,9,17,7,45,0.0,75.5,3.1,16.65,75.5,72.68,55.76
2018,9,17,8,0,0.0,97.0,3.1,17.0,97.0,92.63,72.14
2018,9,17,8,15,0.0,112.0,3.05,17.35,112.0,106.77,83.49
2018,9,17,8,30,0.0,127.0,3.0,17.7,127.0,120.96,94.72
2018,9,17,8,45,5.0,157.5,2.95,18.05,160.5,150.86,118.46
2018,9,17,9,0,10.0,188.0,2.9,18.4,194.0,181.34,142.34
2018,9,17,9,15,20.5,217.0,2.9,18.7,230.0,213.36,167.18
2018,9,17,9,30,31.0,246.0,2.9,19.0,266.0,242.86,189.83
2018,9,17,9,45,34.5,263.5,2.9,19.35,287.0,263.26,205.17
2018,9,17,10,0,38.0,281.0,2.9,19.7,308.0,284.06,220.71
2018,9,17,10,15,66.0,307.5,3.0,19.95,356.0,327.72,254.19
2018,9,17,10,30,94.0,334.0,3.1,20.2,404.0,373.7,289.1
2018,9,17,10,45,125.5,350.0,3.15,20.45,446.5,413.44,319.12
2018,9,17,11,0,157.0,366.0,3.2,20.7,489.0,456.62,351.49
2018,9,17,11,15,322.5,313.0,3.3,20.85,570.5,532.4,411.64
2018,9,17,11,30,488.0,260.0,3.4,21.0,652.0,616.67,477.16
2018,9,17,11,45,654.0,200.0,3.5,21.1,729.0,699.89,541.23
2018,9,17,12,0,820.0,140.0,3.6,21.2,806.0,785.28,603.7
2018,9,17,12,15,881.0,114.5,3.7,21.2,827.5,821.59,629.25
2018,9,17,12,30,942.0,89.0,3.8,21.2,849.0,857.73,654.98
2018,9,17,12,45,939.5,89.5,3.9,21.2,838.5,865.97,661.27
2018,9,17,13,0,937.0,90.0,4.0,21.2,828.0,870.99,665.63
2018,9,17,13,15,933.0,88.5,4.1,21.1,809.0,869.43,665.82
2018,9,17,13,30,929.0,87.0,4.2,21.0,790.0,864.63,663.88
2018,9,17,13,45,923.0,86.0,4.25,20.9,764.0,855.51,658.8
2018,9,17,14,0,917.0,85.0,4.3,20.8,738.0,843.27,651.65
2018,9,17,14,15,908.5,83.5,4.35,20.6,705.0,825.47,640.86
2018,9,17,14,30,900.0,82.0,4.4,20.4,672.0,804.83,628.15
2018,9,17,14,45,889.0,79.5,4.45,20.2,633.0,778.44,611.32
2018,9,17,15,0,878.0,77.0,4.5,20.0,594.0,749.6,592.59
2018,9,17,15,15,861.0,75.0,4.5,20.0,550.0,714.7,568.49
2018,9,17,15,30,844.0,73.0,4.5,20.0,506.0,678.08,542.88
2018,9,17,15,45,821.5,69.5,4.55,19.4,457.0,638.56,516.13
2018,9,17,16,0,799.0,66.0,4.6,18.8,408.0,594.12,483.37
2018,9,17,16,15,766.5,63.0,4.6,18.4,357.0,543.65,444.13
2018,9,17,16,30,734.0,60.0,4.6,18.0,306.0,493.6,403.9
2018,9,17,16,45,686.0,55.5,4.55,17.6,254.5,434.47,354.8
2018,9,17,17,0,638.0,51.0,4.5,17.2,203.0,377.68,305.82
2018,9,17,17,15,555.5,44.5,4.35,16.75,153.5,309.53,246.03
2018,9,17,17,30,473.0,38.0,4.2,16.3,104.0,245.27,187.9
2018,9,17,17,45,330.5,29.0,4.1,15.85,65.5,164.74,108.33
2018,9,17,18,0,188.0,20.0,4.0,15.4,27.0,75.22,0.0
2018,9,17,18,15,94.0,10.0,3.9,15.15,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,5,45,9.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,9,18,6,0,18.0,4.0,2.7,13.1,4.0,3.93,0.0
2018,9,18,6,15,50.5,11.5,2.8,13.55,16.0,8.68,0.0
2018,9,18,6,30,83.0,19.0,2.9,14.0,28.0,14.02,6.21
2018,9,18,6,45,60.0,23.5,3.0,14.45,32.0,19.69,11.66
2018,9,18,7,0,37.0,28.0,3.1,14.9,36.0,25.66,17.19
2018,9,18,7,15,18.5,41.5,3.0,15.25,45.5,40.15,30.19
2018,9,18,7,30,0.0,55.0,2.9,15.6,55.0,53.14,39.57
2018,9,18,7,45,0.0,73.5,2.85,15.95,73.5,70.84,54.37
2018,9,18,8,0,0.0,92.0,2.8,16.3,92.0,88.08,68.56
2018,9,18,8,15,0.0,93.5,2.7,16.7,93.5,89.88,69.72
2018,9,18,8,30,0.0,95.0,2.6,17.1,95.0,91.54,70.76
2018,9,18,8,45,3.0,131.5,2.55,17.5,133.0,126.52,98.99
2018,9,18,9,0,6.0,168.0,2.5,17.9,171.0,161.69,126.88
2018,9,18,9,15,21.5,207.5,2.5,18.25,221.0,205.07,160.83
2018,9,18,9,30,37.0,247.0,2.5,18.6,271.0,246.34,192.7
2018,9,18,9,45,53.0,272.5,2.45,18.95,308.5,280.39,218.63
2018,9,18,10,0,69.0,298.0,2.4,19.3,346.0,315.98,245.5
2018,9,18,10,15,170.5,299.0,2.4,19.6,424.0,378.71,294.18
2018,9,18,10,30,272.0,300.0,2.4,19.9,502.0,449.3,348.25
2018,9,18,10,45,516.0,230.5,2.4,20.2,627.0,555.27,430.59
2018,9,18,11,0,760.0,161.0,2.4,20.5,752.0,675.94,521.43
2018,9,18,11,15,841.5,129.0,2.4,20.7,793.5,726.65,558.12
2018,9,18,11,30,923.0,97.0,2.4,20.9,835.0,778.32,593.26
2018,9,18,11,45,924.0,97.0,2.4,21.15,839.5,800.74,607.61
2018,9,18,12,0,925.0,97.0,2.4,21.4,844.0,820.28,620.23
2018,9,18,12,15,924.5,97.0,2.5,21.5,841.0,835.68,631.16
2018,9,18,12,30,924.0,97.0,2.6,21.6,838.0,848.01,640.12
2018,9,18,12,45,922.0,96.5,2.7,21.75,827.5,855.48,645.77
2018,9,18,13,0,920.0,96.0,2.8,21.9,817.0,859.78,649.4
2018,9,18,13,15,891.0,105.5,2.95,21.9,790.0,849.02,643.52
