Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,13,30,862.0,115.0,3.1,21.9,763.0,835.27,635.69
2018,9,18,13,45,806.0,130.5,3.2,21.9,720.0,807.0,617.43
2018,9,18,14,0,750.0,146.0,3.3,21.9,677.0,775.39,596.77
2018,9,18,14,15,812.5,118.0,3.45,21.75,668.5,786.36,606.91
2018,9,18,14,30,875.0,90.0,3.6,21.6,660.0,790.25,611.87
2018,9,18,14,45,860.5,88.0,3.7,21.45,620.0,762.25,593.89
2018,9,18,15,0,846.0,86.0,3.8,21.3,580.0,732.04,574.33
2018,9,18,15,15,827.0,83.5,3.8,21.3,535.5,700.11,552.62
2018,9,18,15,30,808.0,81.0,3.8,21.3,491.0,662.53,526.5
2018,9,18,15,45,771.0,80.5,4.0,20.65,440.5,613.95,492.68
2018,9,18,16,0,734.0,80.0,4.2,20.0,390.0,565.44,457.05
2018,9,18,16,15,694.5,75.5,4.25,19.5,339.0,513.8,417.23
2018,9,18,16,30,655.0,71.0,4.3,19.0,288.0,461.17,375.4
2018,9,18,16,45,525.5,69.5,4.35,18.45,224.0,366.91,298.63
2018,9,18,17,0,396.0,68.0,4.4,17.9,160.0,279.49,225.66
2018,9,18,17,15,384.5,56.0,4.35,17.3,127.0,245.94,194.81
2018,9,18,17,30,373.0,44.0,4.3,16.7,94.0,210.51,160.26
2018,9,18,17,45,243.5,31.5,4.2,16.1,58.5,135.89,84.3
2018,9,18,18,0,114.0,19.0,4.1,15.5,23.0,51.83,0.0
2018,9,18,18,15,57.0,9.5,4.0,15.15,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,2.1,12.3,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,2.1,12.5,11.0,9.83,0.0
2018,9,19,6,15,169.0,25.5,2.1,13.1,41.5,20.27,0.0
2018,9,19,6,30,285.0,41.0,2.1,13.7,72.0,31.86,21.15
2018,9,19,6,45,385.0,51.0,2.1,14.25,117.5,39.21,28.76
2018,9,19,7,0,485.0,61.0,2.1,14.8,163.0,44.65,34.0
2018,9,19,7,15,550.0,68.0,1.95,15.3,213.5,49.88,38.82
2018,9,19,7,30,615.0,75.0,1.8,15.8,264.0,89.96,50.42
2018,9,19,7,45,661.0,79.5,1.65,16.3,315.5,132.65,77.44
2018,9,19,8,0,707.0,84.0,1.5,16.8,367.0,179.96,113.74
2018,9,19,8,15,738.0,88.0,1.45,17.35,416.5,228.0,154.12
2018,9,19,8,30,769.0,92.0,1.4,17.9,466.0,281.64,199.95
2018,9,19,8,45,792.5,94.5,1.3,18.5,512.0,330.63,242.0
2018,9,19,9,0,816.0,97.0,1.2,19.1,558.0,380.95,284.17
2018,9,19,9,15,832.0,99.0,1.15,19.75,598.5,428.81,323.42
2018,9,19,9,30,848.0,101.0,1.1,20.4,639.0,476.78,361.39
2018,9,19,9,45,860.5,102.5,1.1,21.05,674.0,522.39,396.6
2018,9,19,10,0,873.0,104.0,1.1,21.7,709.0,569.63,431.73
2018,9,19,10,15,881.5,106.0,1.1,22.35,737.5,611.4,461.89
2018,9,19,10,30,890.0,108.0,1.1,23.0,766.0,651.71,490.14
2018,9,19,10,45,896.0,108.5,1.1,23.7,786.5,687.32,514.28
2018,9,19,11,0,902.0,109.0,1.1,24.4,807.0,720.9,536.43
2018,9,19,11,15,905.0,110.0,1.2,24.85,820.0,750.65,555.93
2018,9,19,11,30,908.0,111.0,1.3,25.3,833.0,777.9,573.64
2018,9,19,11,45,909.5,111.0,1.4,25.8,838.0,800.43,588.07
2018,9,19,12,0,911.0,111.0,1.5,26.3,843.0,820.15,600.71
2018,9,19,12,15,910.0,110.5,1.65,26.45,839.5,834.5,611.22
2018,9,19,12,30,909.0,110.0,1.8,26.6,836.0,845.8,619.83
2018,9,19,12,45,906.0,110.0,1.95,26.75,825.0,852.9,625.75
2018,9,19,13,0,903.0,110.0,2.1,26.9,814.0,856.86,629.71
2018,9,19,13,15,898.0,109.0,2.25,26.9,794.5,855.02,630.28
2018,9,19,13,30,893.0,108.0,2.4,26.9,775.0,850.06,628.86
2018,9,19,13,45,885.5,106.5,2.55,26.9,748.5,839.46,623.7
2018,9,19,14,0,878.0,105.0,2.7,26.9,722.0,825.9,616.58
2018,9,19,14,15,866.5,103.0,2.8,26.75,688.0,805.75,604.99
2018,9,19,14,30,855.0,101.0,2.9,26.6,654.0,787.04,594.38
2018,9,19,14,45,838.5,99.0,3.05,26.4,613.5,758.05,576.88
2018,9,19,15,0,822.0,97.0,3.2,26.2,573.0,726.94,557.67
2018,9,19,15,15,801.0,94.0,3.2,26.2,528.0,689.6,532.64
2018,9,19,15,30,780.0,91.0,3.2,26.2,483.0,650.83,506.26
2018,9,19,15,45,751.5,87.5,3.35,25.65,434.5,605.39,474.77
2018,9,19,16,0,723.0,84.0,3.5,25.1,386.0,561.98,443.67
2018,9,19,16,15,683.0,79.5,3.45,24.45,335.0,508.45,403.47
2018,9,19,16,30,643.0,75.0,3.4,23.8,284.0,456.08,362.83
2018,9,19,16,45,583.5,68.5,3.4,23.15,233.0,392.95,312.35
2018,9,19,17,0,524.0,62.0,3.4,22.5,182.0,333.33,262.85
2018,9,19,17,15,432.5,52.5,3.4,21.55,134.5,260.72,201.93
2018,9,19,17,30,341.0,43.0,3.4,20.6,87.0,195.3,145.13
2018,9,19,17,45,220.5,30.0,3.4,19.7,53.5,123.85,69.36
2018,9,19,18,0,100.0,17.0,3.4,18.8,20.0,45.31,0.0
2018,9,19,18,15,50.0,8.5,3.3,18.4,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,2.0,15.55,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,2.0,15.7,11.0,9.83,0.0
2018,9,20,6,15,205.0,23.5,2.0,16.45,42.0,19.59,0.0
2018,9,20,6,30,340.0,37.0,2.0,17.2,73.0,29.65,18.83
2018,9,20,6,45,439.5,46.0,2.0,17.95,119.5,34.61,24.3
2018,9,20,7,0,539.0,55.0,2.0,18.7,166.0,39.4,28.85
2018,9,20,7,15,601.0,60.5,1.95,19.25,217.0,41.99,31.27
2018,9,20,7,30,663.0,66.0,1.9,19.8,268.0,83.25,43.12
2018,9,20,7,45,704.0,71.0,1.85,20.4,320.0,128.26,70.99
2018,9,20,8,0,745.0,76.0,1.8,21.0,372.0,180.44,110.7
2018,9,20,8,15,774.0,79.0,1.7,21.6,421.5,228.75,150.82
2018,9,20,8,30,803.0,82.0,1.6,22.2,471.0,279.41,193.91
2018,9,20,8,45,824.0,85.0,1.5,22.8,517.0,329.66,236.73
2018,9,20,9,0,845.0,88.0,1.4,23.4,563.0,380.94,279.39
2018,9,20,9,15,861.0,90.0,1.35,24.0,604.5,433.39,321.77
2018,9,20,9,30,877.0,92.0,1.3,24.6,646.0,482.26,360.15
2018,9,20,9,45,890.0,92.5,1.2,25.2,681.0,528.02,394.7
2018,9,20,10,0,903.0,93.0,1.1,25.8,716.0,573.01,427.33
2018,9,20,10,15,911.0,94.5,1.1,26.3,744.5,615.04,457.56
2018,9,20,10,30,919.0,96.0,1.1,26.8,773.0,655.48,485.81
2018,9,20,10,45,924.5,97.0,1.1,27.25,794.0,692.06,510.75
2018,9,20,11,0,930.0,98.0,1.1,27.7,815.0,726.5,533.44
2018,9,20,11,15,933.5,98.0,1.15,28.0,827.5,756.27,552.34
2018,9,20,11,30,937.0,98.0,1.2,28.3,840.0,783.46,569.52
2018,9,20,11,45,938.0,98.5,1.3,28.6,845.0,806.56,584.6
2018,9,20,12,0,939.0,99.0,1.4,28.9,850.0,826.75,597.85
2018,9,20,12,15,939.0,98.5,1.5,29.0,847.0,842.14,608.54
2018,9,20,12,30,939.0,98.0,1.6,29.1,844.0,854.42,617.36
2018,9,20,12,45,937.5,97.0,1.7,29.2,832.5,861.8,623.12
2018,9,20,13,0,936.0,96.0,1.8,29.3,821.0,865.95,626.94
2018,9,20,13,15,931.0,95.0,1.85,29.3,801.5,863.98,626.66
2018,9,20,13,30,926.0,94.0,1.9,29.3,782.0,858.78,624.46
2018,9,20,13,45,919.0,92.5,1.95,29.25,755.0,848.24,619.01
2018,9,20,14,0,912.0,91.0,2.0,29.2,728.0,834.62,611.64
2018,9,20,14,15,901.5,89.5,2.05,29.1,694.0,815.24,600.62
2018,9,20,14,30,891.0,88.0,2.1,29.0,660.0,793.1,587.77
2018,9,20,14,45,877.5,86.0,2.15,28.85,620.0,765.53,571.29
2018,9,20,15,0,864.0,84.0,2.2,28.7,580.0,735.67,553.11
2018,9,20,15,15,844.5,81.5,2.2,28.7,534.5,702.91,532.06
2018,9,20,15,30,825.0,79.0,2.2,28.7,489.0,664.55,506.83
2018,9,20,15,45,798.5,76.0,2.2,28.2,440.0,619.71,476.59
2018,9,20,16,0,772.0,73.0,2.2,27.7,391.0,574.26,444.52
2018,9,20,16,15,734.5,69.0,2.15,26.95,339.5,520.93,405.68
2018,9,20,16,30,697.0,65.0,2.1,26.2,288.0,468.41,365.99
2018,9,20,16,45,641.0,59.5,2.05,25.4,236.0,408.81,319.23
2018,9,20,17,0,585.0,54.0,2.0,24.6,184.0,350.04,271.25
2018,9,20,17,15,495.5,46.0,2.0,23.65,136.0,277.94,211.53
2018,9,20,17,30,406.0,38.0,2.0,22.7,88.0,212.97,155.06
2018,9,20,17,45,271.0,27.5,2.0,21.7,54.0,133.71,65.02
2018,9,20,18,0,136.0,17.0,2.0,20.7,20.0,54.96,0.0
2018,9,20,18,15,68.0,8.5,2.0,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.85,18.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.75,15.1,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.7,15.2,10.0,9.83,0.0
2018,9,21,6,15,212.5,22.5,0.7,15.8,40.5,18.74,0.0
2018,9,21,6,30,351.0,35.0,0.7,16.4,71.0,27.84,17.28
2018,9,21,6,45,448.5,43.5,0.75,17.05,117.0,32.46,22.54
2018,9,21,7,0,546.0,52.0,0.8,17.7,163.0,36.93,26.83
2018,9,21,7,15,606.5,58.0,0.8,18.25,214.0,39.05,28.86
2018,9,21,7,30,667.0,64.0,0.8,18.8,265.0,79.92,41.07
2018,9,21,7,45,708.5,68.0,0.85,19.4,316.5,127.47,70.5
2018,9,21,8,0,750.0,72.0,0.9,20.0,368.0,175.57,106.57
2018,9,21,8,15,778.0,76.0,1.0,20.75,417.5,224.74,147.26
2018,9,21,8,30,806.0,80.0,1.1,21.5,467.0,276.14,190.9
2018,9,21,8,45,827.0,82.5,1.2,22.25,513.0,326.01,233.54
2018,9,21,9,0,848.0,85.0,1.3,23.0,559.0,376.89,276.24
2018,9,21,9,15,862.5,87.0,1.35,23.55,599.5,428.81,318.75
2018,9,21,9,30,877.0,89.0,1.4,24.1,640.0,476.98,357.3
2018,9,21,9,45,848.5,104.5,1.5,24.7,661.5,513.27,386.21
2018,9,21,10,0,820.0,120.0,1.6,25.3,683.0,548.75,413.37
2018,9,21,10,15,735.0,159.0,1.65,25.65,678.5,568.07,427.57
2018,9,21,10,30,650.0,198.0,1.7,26.0,674.0,581.75,436.89
2018,9,21,10,45,614.0,212.0,1.8,26.4,671.5,596.29,447.27
2018,9,21,11,0,578.0,226.0,1.9,26.8,669.0,607.07,454.62
2018,9,21,11,15,562.5,232.5,1.95,26.95,669.5,621.54,464.89
2018,9,21,11,30,547.0,239.0,2.0,27.1,670.0,633.09,472.95
2018,9,21,11,45,564.5,239.0,2.1,27.25,686.0,661.91,493.7
2018,9,21,12,0,582.0,239.0,2.2,27.4,702.0,689.13,513.11
2018,9,21,12,15,590.0,236.5,2.25,27.4,704.0,705.14,524.73
2018,9,21,12,30,598.0,234.0,2.3,27.4,706.0,719.34,535.18
2018,9,21,12,45,585.5,233.0,2.35,27.4,690.0,716.55,533.71
2018,9,21,13,0,573.0,232.0,2.4,27.4,674.0,711.47,530.8
2018,9,21,13,15,570.5,227.0,2.45,27.25,657.5,708.31,529.82
2018,9,21,13,30,568.0,222.0,2.5,27.1,641.0,700.7,525.82
2018,9,21,13,45,631.5,193.0,2.55,26.95,643.5,724.19,544.96
2018,9,21,14,0,695.0,164.0,2.6,26.8,646.0,741.45,559.42
2018,9,21,14,15,780.5,128.0,2.6,26.55,645.0,761.64,574.88
2018,9,21,14,30,866.0,92.0,2.6,26.3,644.0,774.36,585.28
2018,9,21,14,45,852.0,90.0,2.6,26.05,604.5,746.91,567.95
2018,9,21,15,0,838.0,88.0,2.6,25.8,565.0,721.3,552.1
2018,9,21,15,15,818.0,85.0,2.6,25.8,520.0,684.3,527.43
2018,9,21,15,30,798.0,82.0,2.6,25.8,475.0,645.8,501.44
2018,9,21,15,45,772.0,78.5,2.55,25.0,427.0,601.6,470.77
2018,9,21,16,0,746.0,75.0,2.5,24.2,379.0,556.83,438.7
2018,9,21,16,15,709.0,70.5,2.45,23.6,328.5,504.26,399.24
2018,9,21,16,30,672.0,66.0,2.4,23.0,278.0,455.11,360.92
2018,9,21,16,45,615.0,60.5,2.35,22.35,227.0,393.83,311.75
2018,9,21,17,0,558.0,55.0,2.3,21.7,176.0,335.91,263.36
2018,9,21,17,15,466.0,46.5,2.25,20.9,129.0,263.76,202.51
2018,9,21,17,30,374.0,38.0,2.2,20.1,82.0,198.96,145.12
2018,9,21,17,45,245.0,26.5,2.1,19.25,49.5,121.4,47.4
2018,9,21,18,0,116.0,15.0,2.0,18.4,17.0,46.84,0.0
2018,9,21,18,15,58.0,7.5,2.05,18.0,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,5,45,16.0,3.0,1.8,12.65,3.0,0.0,0.0
2018,9,22,6,0,32.0,6.0,1.8,12.8,6.0,5.9,0.0
2018,9,22,6,15,130.5,18.0,1.85,13.3,29.5,14.09,0.0
2018,9,22,6,30,229.0,30.0,1.9,13.8,53.0,22.97,13.26
2018,9,22,6,45,193.0,32.0,2.0,14.3,59.5,23.49,14.92
2018,9,22,7,0,157.0,34.0,2.1,14.8,66.0,24.1,15.76
2018,9,22,7,15,78.5,47.0,2.0,15.3,63.0,41.76,31.61
2018,9,22,7,30,0.0,60.0,1.9,15.8,60.0,57.99,43.63
2018,9,22,7,45,0.0,74.0,1.8,16.3,74.0,71.17,54.59
2018,9,22,8,0,0.0,88.0,1.7,16.8,88.0,84.33,65.32
2018,9,22,8,15,5.5,112.0,1.7,17.4,114.5,107.7,84.04
2018,9,22,8,30,11.0,136.0,1.7,18.0,141.0,131.69,102.98
2018,9,22,8,45,36.0,171.0,1.65,18.55,190.5,168.84,131.82
2018,9,22,9,0,61.0,206.0,1.6,19.1,240.0,211.31,164.6
2018,9,22,9,15,153.5,222.5,1.65,19.6,316.5,264.25,204.85
2018,9,22,9,30,246.0,239.0,1.7,20.1,393.0,325.68,251.83
2018,9,22,9,45,457.5,203.5,1.8,20.65,509.0,407.91,314.96
2018,9,22,10,0,669.0,168.0,1.9,21.2,625.0,508.49,391.4
2018,9,22,10,15,755.5,146.0,1.95,21.6,681.5,565.42,434.4
2018,9,22,10,30,842.0,124.0,2.0,22.0,738.0,628.04,481.09
2018,9,22,10,45,796.5,147.0,2.1,22.4,740.5,650.88,497.19
2018,9,22,11,0,751.0,170.0,2.2,22.8,743.0,668.04,509.05
2018,9,22,11,15,750.0,173.5,2.3,23.05,753.5,694.26,528.13
2018,9,22,11,30,749.0,177.0,2.4,23.3,764.0,718.3,545.36
2018,9,22,11,45,699.0,199.5,2.5,23.6,750.0,722.07,547.11
2018,9,22,12,0,649.0,222.0,2.6,23.9,736.0,721.82,546.05
2018,9,22,12,15,676.5,209.5,2.7,23.95,743.0,744.02,563.08
2018,9,22,12,30,704.0,197.0,2.8,24.0,750.0,764.46,578.69
2018,9,22,12,45,738.0,179.0,2.9,24.1,751.0,782.39,592.26
2018,9,22,13,0,772.0,161.0,3.0,24.2,752.0,796.04,602.33
2018,9,22,13,15,694.5,184.0,3.05,24.15,706.0,762.71,579.83
2018,9,22,13,30,617.0,207.0,3.1,24.1,660.0,725.05,552.82
2018,9,22,13,45,699.0,171.0,3.15,24.1,666.5,752.89,575.52
2018,9,22,14,0,781.0,135.0,3.2,24.1,673.0,773.73,591.17
2018,9,22,14,15,834.5,110.0,3.2,24.05,659.5,781.29,597.53
2018,9,22,14,30,888.0,85.0,3.2,24.0,646.0,779.82,597.78
2018,9,22,14,45,875.5,82.5,3.2,23.9,606.5,752.46,579.97
2018,9,22,15,0,863.0,80.0,3.2,23.8,567.0,722.76,560.56
2018,9,22,15,15,843.5,78.0,3.2,23.8,522.0,690.53,538.95
2018,9,22,15,30,824.0,76.0,3.2,23.8,477.0,652.83,513.08
2018,9,22,15,45,798.5,72.0,3.2,23.4,428.0,607.64,480.75
2018,9,22,16,0,773.0,68.0,3.2,23.0,379.0,561.81,446.82
2018,9,22,16,15,734.0,64.5,3.2,22.5,327.5,508.43,406.07
2018,9,22,16,30,695.0,61.0,3.2,22.0,276.0,456.03,364.58
2018,9,22,16,45,635.0,56.0,3.2,21.55,224.5,395.43,314.94
2018,9,22,17,0,575.0,51.0,3.2,21.1,173.0,336.25,264.65
2018,9,22,17,15,478.0,43.5,3.2,20.35,126.0,263.0,202.18
2018,9,22,17,30,381.0,36.0,3.2,19.6,79.0,197.54,143.06
2018,9,22,17,45,232.0,23.5,3.15,18.85,45.5,112.03,27.37
2018,9,22,18,0,83.0,11.0,3.1,18.1,12.0,33.4,0.0
2018,9,22,18,15,41.5,5.5,3.15,17.7,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.7,13.45,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.7,13.5,9.0,8.85,0.0
2018,9,23,6,15,182.0,22.0,2.85,13.95,37.0,17.57,0.0
2018,9,23,6,30,306.0,35.0,3.0,14.4,65.0,28.31,17.33
2018,9,23,6,45,335.0,41.5,3.1,14.85,92.5,30.92,21.29
2018,9,23,7,0,364.0,48.0,3.2,15.3,120.0,33.66,24.14
2018,9,23,7,15,305.5,69.5,3.15,15.8,142.0,49.63,38.46
2018,9,23,7,30,247.0,91.0,3.1,16.3,164.0,84.96,59.15
2018,9,23,7,45,375.0,100.0,3.1,16.8,234.0,114.95,75.36
2018,9,23,8,0,503.0,109.0,3.1,17.3,304.0,163.43,108.83
2018,9,23,8,15,625.5,100.0,3.0,17.8,375.0,207.2,141.25
2018,9,23,8,30,748.0,91.0,2.9,18.3,446.0,266.75,188.67
2018,9,23,8,45,789.0,89.5,2.85,18.8,496.0,316.05,231.31
2018,9,23,9,0,830.0,88.0,2.8,19.3,546.0,368.37,276.04
2018,9,23,9,15,847.0,89.0,2.8,19.85,586.5,416.04,316.71
2018,9,23,9,30,864.0,90.0,2.8,20.4,627.0,466.91,358.61
2018,9,23,9,45,877.5,91.0,2.75,20.9,662.0,512.58,395.41
2018,9,23,10,0,891.0,92.0,2.7,21.4,697.0,557.53,430.55
2018,9,23,10,15,899.5,92.5,2.75,21.75,724.5,598.23,462.16
2018,9,23,10,30,908.0,93.0,2.8,22.1,752.0,637.38,491.87
2018,9,23,10,45,915.0,93.5,2.8,22.45,773.0,673.83,518.75
2018,9,23,11,0,922.0,94.0,2.8,22.8,794.0,708.24,543.59
2018,9,23,11,15,925.5,94.5,2.9,22.95,807.0,738.02,564.39
2018,9,23,11,30,929.0,95.0,3.0,23.1,820.0,765.24,583.21
2018,9,23,11,45,931.5,95.5,3.1,23.3,825.5,789.04,599.53
2018,9,23,12,0,934.0,96.0,3.2,23.5,831.0,810.0,613.94
2018,9,23,12,15,935.5,94.0,3.35,23.45,827.5,824.73,624.98
2018,9,23,12,30,937.0,92.0,3.5,23.4,824.0,836.35,634.03
2018,9,23,12,45,937.5,90.0,3.6,23.35,813.0,844.01,640.21
2018,9,23,13,0,938.0,88.0,3.7,23.3,802.0,848.43,644.3
2018,9,23,13,15,933.0,87.0,3.8,23.15,782.5,846.22,644.18
2018,9,23,13,30,928.0,86.0,3.9,23.0,763.0,840.76,641.96
2018,9,23,13,45,920.5,85.5,3.95,22.85,736.0,830.66,636.36
2018,9,23,14,0,913.0,85.0,4.0,22.7,709.0,817.51,628.73
2018,9,23,14,15,902.5,83.5,3.95,22.5,675.0,797.97,616.34
2018,9,23,14,30,892.0,82.0,3.9,22.3,641.0,775.69,602.04
2018,9,23,14,45,878.5,80.0,3.85,22.1,601.5,748.02,583.85
2018,9,23,15,0,865.0,78.0,3.8,21.9,562.0,718.07,563.92
2018,9,23,15,15,846.0,75.5,3.8,21.9,517.0,681.63,538.8
2018,9,23,15,30,827.0,73.0,3.8,21.9,472.0,647.55,515.16
2018,9,23,15,45,800.0,70.0,3.65,21.45,423.0,602.52,481.88
2018,9,23,16,0,773.0,67.0,3.5,21.0,374.0,556.95,447.26
2018,9,23,16,15,734.0,63.5,3.4,20.55,323.0,503.73,405.73
2018,9,23,16,30,695.0,60.0,3.3,20.1,272.0,451.48,363.57
2018,9,23,16,45,635.0,55.0,3.2,19.65,220.5,391.15,313.41
2018,9,23,17,0,575.0,50.0,3.1,19.2,169.0,332.25,262.71
2018,9,23,17,15,475.0,42.5,3.0,18.5,122.0,258.27,199.0
2018,9,23,17,30,375.0,35.0,2.9,17.8,75.0,192.35,138.24
2018,9,23,17,45,227.0,22.5,2.75,17.15,43.0,106.94,3.35
2018,9,23,18,0,79.0,10.0,2.6,16.5,11.0,30.98,0.0
2018,9,23,18,15,39.5,5.0,2.55,16.15,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,36.5,4.5,0.3,13.2,4.5,0.0,0.0
2018,9,24,6,0,73.0,9.0,0.3,13.3,9.0,8.85,0.0
2018,9,24,6,15,218.5,21.5,0.35,13.8,38.5,18.35,0.0
2018,9,24,6,30,364.0,34.0,0.4,14.3,68.0,27.53,16.52
2018,9,24,6,45,415.5,43.0,0.45,14.8,105.5,32.59,22.78
2018,9,24,7,0,467.0,52.0,0.5,15.3,143.0,37.47,27.55
2018,9,24,7,15,426.5,72.5,0.5,15.85,174.5,52.15,40.73
2018,9,24,7,30,386.0,93.0,0.5,16.4,206.0,86.57,56.9
2018,9,24,7,45,455.0,100.0,0.55,16.95,257.5,121.54,77.31
2018,9,24,8,0,524.0,107.0,0.6,17.5,309.0,162.97,106.7
2018,9,24,8,15,638.5,99.0,0.6,18.4,377.5,207.13,138.86
2018,9,24,8,30,753.0,91.0,0.6,19.3,446.0,265.86,184.45
2018,9,24,8,45,818.0,83.5,0.65,20.15,503.5,317.06,226.54
2018,9,24,9,0,883.0,76.0,0.7,21.0,561.0,377.24,275.21
2018,9,24,9,15,897.0,77.5,0.7,21.9,601.5,426.26,315.02
2018,9,24,9,30,911.0,79.0,0.7,22.8,642.0,475.0,353.23
2018,9,24,9,45,920.0,81.5,0.65,23.65,676.5,521.71,388.24
2018,9,24,10,0,929.0,84.0,0.6,24.5,711.0,567.26,420.95
2018,9,24,10,15,937.0,85.0,0.6,25.15,739.5,609.48,450.93
2018,9,24,10,30,945.0,86.0,0.6,25.8,768.0,650.02,478.8
2018,9,24,10,45,950.0,86.5,0.55,26.4,788.0,686.3,502.42
2018,9,24,11,0,955.0,87.0,0.5,27.0,808.0,720.33,523.79
2018,9,24,11,15,956.5,87.5,0.6,27.3,819.5,749.51,542.9
2018,9,24,11,30,958.0,88.0,0.7,27.6,831.0,775.94,560.24
2018,9,24,11,45,958.5,88.5,0.75,27.9,835.5,798.76,574.54
2018,9,24,12,0,959.0,89.0,0.8,28.2,840.0,818.57,586.97
2018,9,24,12,15,957.5,89.0,0.95,28.25,836.0,833.23,598.29
2018,9,24,12,30,956.0,89.0,1.1,28.3,832.0,844.68,607.63
2018,9,24,12,45,952.0,89.0,1.2,28.4,819.5,850.88,612.89
2018,9,24,13,0,948.0,89.0,1.3,28.5,807.0,853.78,616.17
2018,9,24,13,15,943.0,88.5,1.4,28.35,787.0,852.07,617.2
2018,9,24,13,30,938.0,88.0,1.5,28.2,767.0,847.09,616.21
2018,9,24,13,45,899.0,97.5,1.65,28.1,729.0,822.57,602.84
2018,9,24,14,0,860.0,107.0,1.8,28.0,691.0,799.36,590.26
2018,9,24,14,15,880.5,94.5,1.9,27.75,667.0,789.03,586.06
2018,9,24,14,30,901.0,82.0,2.0,27.5,643.0,778.59,581.67
2018,9,24,14,45,886.0,80.5,2.05,27.25,602.5,750.21,564.59
2018,9,24,15,0,871.0,79.0,2.1,27.0,562.0,719.59,545.91
2018,9,24,15,15,851.0,77.0,2.1,27.0,516.5,686.82,524.62
2018,9,24,15,30,831.0,75.0,2.1,27.0,471.0,648.64,498.99
2018,9,24,15,45,803.0,72.0,2.25,26.2,421.5,602.93,468.38
2018,9,24,16,0,775.0,69.0,2.4,25.4,372.0,556.74,436.07
2018,9,24,16,15,734.5,64.5,2.4,24.6,320.0,501.57,395.06
2018,9,24,16,30,694.0,60.0,2.4,23.8,268.0,447.5,353.21
2018,9,24,16,45,632.5,55.0,2.45,22.95,216.5,386.83,304.5
2018,9,24,17,0,571.0,50.0,2.5,22.1,165.0,327.63,254.92
2018,9,24,17,15,470.0,42.5,2.55,21.2,118.5,253.87,192.45
2018,9,24,17,30,369.0,35.0,2.6,20.3,72.0,188.08,131.43
2018,9,24,17,45,223.5,22.5,2.6,19.35,41.0,103.1,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.4,10.0,30.36,0.0
2018,9,24,18,15,39.0,5.0,2.5,17.95,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,5,45,34.5,4.0,1.1,12.95,4.0,0.0,0.0
2018,9,25,6,0,69.0,8.0,1.0,13.1,8.0,7.86,0.0
2018,9,25,6,15,173.5,17.0,0.95,13.65,30.0,16.71,0.0
2018,9,25,6,30,278.0,26.0,0.9,14.2,52.0,19.74,10.0
2018,9,25,6,45,198.5,27.0,0.85,14.8,51.5,18.44,10.43
2018,9,25,7,0,119.0,28.0,0.8,15.4,51.0,19.8,11.91
2018,9,25,7,15,59.5,43.0,0.75,16.0,54.5,38.43,28.58
2018,9,25,7,30,0.0,58.0,0.7,16.6,58.0,56.05,41.88
2018,9,25,7,45,0.5,83.5,0.65,17.2,83.5,79.56,61.35
2018,9,25,8,0,1.0,109.0,0.6,17.8,109.0,103.01,80.34
2018,9,25,8,15,10.0,134.0,0.6,18.5,138.5,127.86,99.69
2018,9,25,8,30,19.0,159.0,0.6,19.2,168.0,153.77,119.58
2018,9,25,8,45,161.5,180.5,0.65,19.9,268.0,210.21,160.09
2018,9,25,9,0,304.0,202.0,0.7,20.6,368.0,283.84,214.64
2018,9,25,9,15,560.5,154.0,0.75,21.2,488.0,354.83,266.71
2018,9,25,9,30,817.0,106.0,0.8,21.8,608.0,452.78,339.78
2018,9,25,9,45,864.0,95.5,0.85,22.45,652.5,504.81,379.4
2018,9,25,10,0,911.0,85.0,0.9,23.1,697.0,555.9,417.82
2018,9,25,10,15,919.0,86.5,1.0,23.6,725.0,597.82,449.27
2018,9,25,10,30,927.0,88.0,1.1,24.1,753.0,638.11,478.86
2018,9,25,10,45,932.0,88.5,1.15,24.6,773.0,673.74,504.12
2018,9,25,11,0,937.0,89.0,1.2,25.1,793.0,707.15,527.33
2018,9,25,11,15,854.0,126.0,1.3,25.5,775.5,712.86,530.44
2018,9,25,11,30,771.0,163.0,1.4,25.9,758.0,712.75,529.44
2018,9,25,11,45,719.5,186.5,1.45,26.25,744.0,717.07,531.51
2018,9,25,12,0,668.0,210.0,1.5,26.6,730.0,717.42,530.68
2018,9,25,12,15,670.5,208.0,1.6,26.75,728.0,730.46,540.53
2018,9,25,12,30,673.0,206.0,1.7,26.9,726.0,741.27,548.73
2018,9,25,12,45,667.5,205.0,1.8,27.0,714.0,744.45,551.77
2018,9,25,13,0,662.0,204.0,1.9,27.1,702.0,745.17,553.22
2018,9,25,13,15,661.5,197.5,2.0,27.05,684.5,741.85,552.49
2018,9,25,13,30,661.0,191.0,2.1,27.0,667.0,736.04,550.08
2018,9,25,13,45,703.5,168.0,2.15,26.95,657.5,744.5,558.18
2018,9,25,14,0,746.0,145.0,2.2,26.9,648.0,749.25,562.72
2018,9,25,14,15,814.5,115.0,2.25,26.7,639.0,760.42,572.2
2018,9,25,14,30,883.0,85.0,2.3,26.5,630.0,764.33,576.79
2018,9,25,14,45,868.0,83.0,2.35,26.3,590.0,735.76,558.99
2018,9,25,15,0,853.0,81.0,2.4,26.1,550.0,705.0,539.71
2018,9,25,15,15,832.5,79.0,2.4,26.1,505.0,672.39,518.19
2018,9,25,15,30,812.0,77.0,2.4,26.1,460.0,634.44,491.93
2018,9,25,15,45,783.5,73.0,2.45,25.35,410.5,587.93,459.67
2018,9,25,16,0,755.0,69.0,2.5,24.6,361.0,541.03,425.94
2018,9,25,16,15,714.0,65.0,2.5,23.85,310.0,487.02,385.27
2018,9,25,16,30,673.0,61.0,2.5,23.1,259.0,434.16,343.84
2018,9,25,16,45,610.5,55.0,2.5,22.4,208.0,373.12,294.19
2018,9,25,17,0,548.0,49.0,2.5,21.7,157.0,313.52,243.83
2018,9,25,17,15,446.0,41.0,2.5,20.85,111.5,240.34,181.57
2018,9,25,17,30,344.0,33.0,2.5,20.0,66.0,175.47,119.84
2018,9,25,17,45,207.0,21.0,2.45,19.1,37.5,94.38,0.0
2018,9,25,18,0,70.0,9.0,2.4,18.2,9.0,26.96,0.0
2018,9,25,18,15,35.0,4.5,2.35,17.8,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.0,1.45,13.2,3.5,0.0,0.0
2018,9,26,6,0,60.0,8.0,1.4,13.3,7.0,0.0,0.0
2018,9,26,6,15,121.0,17.5,1.4,13.9,25.0,17.2,0.0
2018,9,26,6,30,182.0,27.0,1.4,14.5,43.0,20.76,10.47
2018,9,26,6,45,116.0,42.5,1.4,15.05,55.0,34.84,24.54
2018,9,26,7,0,50.0,58.0,1.4,15.6,67.0,49.86,38.28
2018,9,26,7,15,38.5,79.5,1.3,16.15,88.0,70.37,56.6
2018,9,26,7,30,27.0,101.0,1.2,16.7,109.0,90.15,69.64
2018,9,26,7,45,28.5,119.5,1.15,17.25,129.0,108.98,84.55
2018,9,26,8,0,30.0,138.0,1.1,17.8,149.0,128.07,99.66
2018,9,26,8,15,55.0,162.0,1.0,18.45,186.0,156.41,121.12
2018,9,26,8,30,80.0,186.0,0.9,19.1,223.0,187.52,144.67
2018,9,26,8,45,150.0,207.0,0.85,19.8,285.0,228.38,174.63
2018,9,26,9,0,220.0,228.0,0.8,20.5,347.0,279.9,213.02
2018,9,26,9,15,249.0,240.5,0.7,21.2,385.0,311.33,236.38
2018,9,26,9,30,278.0,253.0,0.6,21.9,423.0,348.71,263.85
2018,9,26,9,45,306.0,264.5,0.5,22.6,461.0,386.87,291.23
2018,9,26,10,0,334.0,276.0,0.4,23.3,499.0,426.86,319.19
2018,9,26,10,15,455.0,247.0,0.4,24.0,564.0,481.93,358.93
2018,9,26,10,30,576.0,218.0,0.4,24.7,629.0,546.11,404.34
2018,9,26,10,45,610.5,214.0,0.4,25.4,660.5,586.14,431.2
2018,9,26,11,0,645.0,210.0,0.4,26.1,692.0,626.49,457.96
2018,9,26,11,15,610.5,228.5,0.45,26.7,690.5,641.23,466.77
2018,9,26,11,30,576.0,247.0,0.5,27.3,689.0,651.97,472.99
2018,9,26,11,45,653.0,214.5,0.55,27.95,718.0,693.12,501.52
2018,9,26,12,0,730.0,182.0,0.6,28.6,747.0,733.91,529.14
2018,9,26,12,15,706.5,192.0,0.65,29.1,737.0,739.64,531.94
2018,9,26,12,30,683.0,202.0,0.7,29.6,727.0,742.47,533.24
2018,9,26,12,45,623.5,222.5,0.7,30.05,696.0,724.71,519.93
2018,9,26,13,0,564.0,243.0,0.7,30.5,665.0,702.49,503.93
2018,9,26,13,15,534.0,245.0,0.85,30.55,636.0,684.37,493.99
2018,9,26,13,30,504.0,247.0,1.0,30.6,607.0,664.35,482.39
2018,9,26,13,45,411.5,262.5,1.1,30.65,549.5,607.55,443.88
2018,9,26,14,0,319.0,278.0,1.2,30.7,492.0,544.44,400.45
2018,9,26,14,15,431.5,231.0,1.4,30.35,504.5,586.21,435.08
2018,9,26,14,30,544.0,184.0,1.6,30.0,517.0,615.87,460.55
2018,9,26,14,45,597.0,155.5,1.75,29.7,499.0,618.96,465.83
2018,9,26,15,0,650.0,127.0,1.9,29.4,481.0,614.2,465.73
2018,9,26,15,15,614.5,124.5,1.9,29.4,436.5,572.23,436.08
2018,9,26,15,30,579.0,122.0,1.9,29.4,392.0,530.11,406.02
2018,9,26,15,45,569.5,111.0,2.25,28.15,352.5,495.24,384.1
2018,9,26,16,0,560.0,100.0,2.6,26.9,313.0,459.21,359.84
2018,9,26,16,15,509.0,91.5,2.75,25.9,264.0,401.84,316.84
2018,9,26,16,30,458.0,83.0,2.9,24.9,215.0,344.26,272.11
2018,9,26,16,45,418.0,71.0,3.0,23.85,173.0,294.06,231.46
2018,9,26,17,0,378.0,59.0,3.1,22.8,131.0,246.44,191.18
2018,9,26,17,15,295.0,46.5,3.15,21.9,92.0,184.49,138.39
2018,9,26,17,30,212.0,34.0,3.2,21.0,53.0,130.51,85.86
2018,9,26,17,45,123.0,21.0,3.2,20.1,30.0,57.3,0.0
2018,9,26,18,0,34.0,8.0,3.2,19.2,7.0,0.0,0.0
2018,9,26,18,15,17.0,4.0,3.1,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,27,5,45,20.0,3.5,1.65,13.55,3.0,0.0,0.0
2018,9,27,6,0,40.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,145.0,20.0,1.65,14.05,30.0,19.66,0.0
2018,9,27,6,30,250.0,33.0,1.7,14.5,54.0,25.87,13.96
2018,9,27,6,45,314.0,43.5,1.75,14.9,89.0,33.03,22.93
2018,9,27,7,0,378.0,54.0,1.8,15.3,124.0,39.92,29.57
2018,9,27,7,15,278.0,63.5,1.75,15.75,123.5,45.47,34.76
2018,9,27,7,30,178.0,73.0,1.7,16.2,123.0,65.42,45.63
2018,9,27,7,45,106.5,105.0,1.65,16.65,136.5,100.4,74.63
2018,9,27,8,0,35.0,137.0,1.6,17.1,150.0,127.73,99.58
2018,9,27,8,15,58.0,162.5,1.55,17.7,187.5,157.07,122.12
2018,9,27,8,30,81.0,188.0,1.5,18.3,225.0,189.0,146.67
2018,9,27,8,45,97.5,210.0,1.45,18.85,259.0,218.65,169.51
2018,9,27,9,0,114.0,232.0,1.4,19.4,293.0,246.49,190.78
2018,9,27,9,15,120.5,241.5,1.4,19.95,310.5,265.14,204.97
2018,9,27,9,30,127.0,251.0,1.4,20.5,328.0,284.09,219.29
2018,9,27,9,45,108.0,264.5,1.4,21.0,332.5,294.81,227.12
2018,9,27,10,0,89.0,278.0,1.4,21.5,337.0,305.93,234.96
2018,9,27,10,15,103.5,294.0,1.45,21.95,365.5,333.73,255.57
2018,9,27,10,30,118.0,310.0,1.5,22.4,394.0,361.31,275.79
2018,9,27,10,45,138.5,328.0,1.55,22.8,429.0,397.1,302.0
2018,9,27,11,0,159.0,346.0,1.6,23.2,464.0,434.11,328.79
2018,9,27,11,15,224.0,341.5,1.65,23.45,511.0,481.3,363.99
2018,9,27,11,30,289.0,337.0,1.7,23.7,558.0,532.13,401.42
2018,9,27,11,45,343.5,326.5,1.75,23.95,590.5,571.09,429.98
2018,9,27,12,0,398.0,316.0,1.8,24.2,623.0,610.91,459.01
2018,9,27,12,15,430.0,303.0,1.85,24.25,633.0,634.51,476.51
2018,9,27,12,30,462.0,290.0,1.9,24.3,643.0,654.89,491.92
2018,9,27,12,45,511.5,265.5,2.0,24.35,650.5,676.21,508.89
2018,9,27,13,0,561.0,241.0,2.1,24.4,658.0,695.81,524.7
2018,9,27,13,15,499.0,257.5,2.25,24.25,621.0,667.34,504.89
2018,9,27,13,30,437.0,274.0,2.4,24.1,584.0,637.22,483.9
2018,9,27,13,45,468.0,250.5,2.5,23.95,571.5,637.56,486.73
2018,9,27,14,0,499.0,227.0,2.6,23.8,559.0,635.3,487.5
2018,9,27,14,15,515.0,209.0,2.75,23.5,536.0,624.57,482.29
2018,9,27,14,30,531.0,191.0,2.9,23.2,513.0,611.29,475.14
2018,9,27,14,45,505.5,184.5,3.05,22.9,475.0,577.67,451.96
2018,9,27,15,0,480.0,178.0,3.2,22.6,437.0,543.34,427.88
2018,9,27,15,15,403.5,175.0,3.2,22.6,380.0,477.73,378.07
2018,9,27,15,30,327.0,172.0,3.2,22.6,323.0,407.16,323.81
2018,9,27,15,45,229.0,160.5,3.45,21.5,260.5,325.38,260.74
2018,9,27,16,0,131.0,149.0,3.7,20.4,198.0,242.16,194.56
2018,9,27,16,15,154.5,121.0,3.7,19.75,170.5,220.25,177.84
2018,9,27,16,30,178.0,93.0,3.7,19.1,143.0,202.4,163.41
2018,9,27,16,45,171.5,74.0,3.75,18.45,114.5,171.57,137.24
2018,9,27,17,0,165.0,55.0,3.8,17.8,86.0,140.54,110.05
2018,9,27,17,15,127.0,40.5,3.75,17.3,60.0,103.25,77.1
2018,9,27,17,30,89.0,26.0,3.7,16.8,34.0,68.9,42.17
2018,9,27,17,45,52.0,15.0,3.7,16.35,19.0,29.99,0.0
2018,9,27,18,0,15.0,4.0,3.7,15.9,4.0,0.0,0.0
2018,9,27,18,15,7.5,2.0,3.6,15.75,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.25,14.0,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.5,2.4,14.35,3.5,3.44,0.0
2018,9,28,6,30,0.0,6.0,2.5,14.6,6.0,5.78,0.0
2018,9,28,6,45,0.0,7.5,2.6,14.85,7.5,7.23,0.59
2018,9,28,7,0,0.0,9.0,2.7,15.1,9.0,8.67,2.01
2018,9,28,7,15,0.0,18.0,2.7,15.35,18.0,17.36,9.83
2018,9,28,7,30,0.0,27.0,2.7,15.6,27.0,26.05,16.58
2018,9,28,7,45,0.0,50.0,2.75,15.9,50.0,48.3,35.43
2018,9,28,8,0,0.0,73.0,2.8,16.2,73.0,70.51,54.01
2018,9,28,8,15,6.0,87.5,2.8,16.5,90.0,85.27,65.86
2018,9,28,8,30,12.0,102.0,2.8,16.8,107.0,100.67,78.18
2018,9,28,8,45,16.0,130.0,2.8,17.15,138.0,128.49,100.65
2018,9,28,9,0,20.0,158.0,2.8,17.5,169.0,156.71,123.16
2018,9,28,9,15,13.0,171.5,2.85,17.85,179.0,167.97,131.9
2018,9,28,9,30,6.0,185.0,2.9,18.2,189.0,178.61,140.0
2018,9,28,9,45,10.5,206.5,2.95,18.5,213.5,201.46,157.73
2018,9,28,10,0,15.0,228.0,3.0,18.8,238.0,224.8,175.69
2018,9,28,10,15,27.5,258.5,3.1,19.05,277.5,259.23,202.35
2018,9,28,10,30,40.0,289.0,3.2,19.3,317.0,297.11,231.44
2018,9,28,10,45,57.5,311.5,3.25,19.55,353.0,331.84,257.95
2018,9,28,11,0,75.0,334.0,3.3,19.8,389.0,367.87,285.28
2018,9,28,11,15,118.0,346.5,3.35,19.9,435.0,413.37,320.39
2018,9,28,11,30,161.0,359.0,3.4,20.0,481.0,461.09,356.89
2018,9,28,11,45,177.0,360.0,3.45,20.05,495.0,479.89,371.22
2018,9,28,12,0,193.0,361.0,3.5,20.1,509.0,498.76,385.72
2018,9,28,12,15,336.5,306.5,3.55,20.15,562.5,562.37,437.07
2018,9,28,12,30,480.0,252.0,3.6,20.2,616.0,629.16,490.01
2018,9,28,12,45,680.0,177.0,3.6,20.2,684.0,717.9,559.54
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,798.74,618.17
