Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,14,15,891.0,67.5,2.7,26.5,585.5,710.81,543.3
2018,10,8,14,30,879.0,66.0,2.7,26.4,551.0,687.38,528.2
2018,10,8,14,45,861.0,64.5,2.7,26.3,510.5,657.49,508.37
2018,10,8,15,0,843.0,63.0,2.7,26.2,470.0,625.65,486.72
2018,10,8,15,15,819.5,61.0,2.7,26.2,425.5,588.09,459.28
2018,10,8,15,30,796.0,59.0,2.7,26.2,381.0,552.93,432.86
2018,10,8,15,45,762.5,56.5,2.6,25.75,333.5,507.15,398.2
2018,10,8,16,0,729.0,54.0,2.5,25.3,286.0,461.48,362.52
2018,10,8,16,15,678.5,50.0,2.45,24.55,237.0,406.05,318.53
2018,10,8,16,30,628.0,46.0,2.4,23.8,188.0,352.72,274.43
2018,10,8,16,45,545.5,40.5,2.3,23.05,141.5,286.8,218.99
2018,10,8,17,0,463.0,35.0,2.2,22.3,95.0,230.27,168.92
2018,10,8,17,15,322.0,26.5,2.25,21.55,59.5,152.37,87.83
2018,10,8,17,30,181.0,18.0,2.3,20.8,24.0,69.36,0.0
2018,10,8,17,45,90.5,9.0,2.35,20.05,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.8,16.0,10.81,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,18.48,0.0
2018,10,9,6,45,346.0,30.5,0.75,15.55,71.5,23.66,13.63
2018,10,9,7,0,485.0,39.0,0.9,15.9,111.0,28.68,19.29
2018,10,9,7,15,517.5,48.5,1.0,16.4,151.5,34.28,24.6
2018,10,9,7,30,550.0,58.0,1.1,16.9,192.0,39.56,29.44
2018,10,9,7,45,643.5,57.5,1.2,17.4,248.0,77.31,39.78
2018,10,9,8,0,737.0,57.0,1.3,17.9,304.0,120.98,64.55
2018,10,9,8,15,768.5,60.5,1.25,18.45,351.5,167.66,100.25
2018,10,9,8,30,800.0,64.0,1.2,19.0,399.0,216.8,141.21
2018,10,9,8,45,823.0,65.5,1.15,19.6,442.5,267.88,185.15
2018,10,9,9,0,846.0,67.0,1.1,20.2,486.0,316.2,226.79
2018,10,9,9,15,861.0,69.0,1.0,20.75,524.5,362.95,266.53
2018,10,9,9,30,876.0,71.0,0.9,21.3,563.0,409.5,304.84
2018,10,9,9,45,887.0,73.0,0.8,21.9,596.0,453.88,340.09
2018,10,9,10,0,898.0,75.0,0.7,22.5,629.0,497.27,373.17
2018,10,9,10,15,847.0,98.0,0.65,23.05,638.0,525.55,394.36
2018,10,9,10,30,796.0,121.0,0.6,23.6,647.0,550.84,412.31
2018,10,9,10,45,531.5,191.0,0.55,24.1,546.5,490.09,367.25
2018,10,9,11,0,267.0,261.0,0.5,24.6,446.0,413.06,309.2
2018,10,9,11,15,223.5,284.0,0.75,24.8,440.5,416.97,313.26
2018,10,9,11,30,180.0,307.0,1.0,25.0,435.0,417.17,313.52
2018,10,9,11,45,201.0,309.0,1.2,25.15,452.5,439.44,330.76
2018,10,9,12,0,222.0,311.0,1.4,25.3,470.0,461.88,347.95
2018,10,9,12,15,213.0,311.0,1.65,25.25,462.5,460.94,348.18
2018,10,9,12,30,204.0,311.0,1.9,25.2,455.0,459.06,347.77
2018,10,9,12,45,194.5,304.0,2.15,25.1,439.5,448.9,341.38
2018,10,9,13,0,185.0,297.0,2.4,25.0,424.0,437.83,334.24
2018,10,9,13,15,190.5,289.5,2.6,24.8,417.0,436.52,334.58
2018,10,9,13,30,196.0,282.0,2.8,24.6,410.0,434.46,334.31
2018,10,9,13,45,171.5,258.5,3.05,24.35,367.0,392.86,304.11
2018,10,9,14,0,147.0,235.0,3.3,24.1,324.0,350.68,273.03
2018,10,9,14,15,158.0,227.5,3.4,23.7,318.0,350.47,274.28
2018,10,9,14,30,169.0,220.0,3.5,23.3,312.0,349.44,274.75
2018,10,9,14,45,374.0,167.0,3.6,22.95,351.5,442.07,351.18
2018,10,9,15,0,579.0,114.0,3.7,22.6,391.0,513.46,409.78
2018,10,9,15,15,668.0,92.0,3.7,22.6,381.5,530.71,423.79
2018,10,9,15,30,757.0,70.0,3.7,22.6,372.0,538.67,430.38
2018,10,9,15,45,721.5,66.0,3.7,21.6,324.5,491.38,394.45
2018,10,9,16,0,686.0,62.0,3.7,20.6,277.0,444.36,357.6
2018,10,9,16,15,632.0,56.5,3.6,20.0,228.0,389.61,312.47
2018,10,9,16,30,578.0,51.0,3.5,19.4,179.0,335.34,266.18
2018,10,9,16,45,489.5,44.5,3.45,18.8,133.5,268.7,208.83
2018,10,9,17,0,401.0,38.0,3.4,18.2,88.0,208.32,154.73
2018,10,9,17,15,267.0,27.5,3.35,17.7,54.5,132.18,69.91
2018,10,9,17,30,133.0,17.0,3.3,17.2,21.0,54.07,0.0
2018,10,9,17,45,66.5,8.5,3.3,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,6,15,17.5,7.0,0.6,13.7,8.0,6.88,0.0
2018,10,10,6,30,35.0,14.0,0.7,14.0,16.0,11.98,0.0
2018,10,10,6,45,30.5,29.0,0.75,14.25,32.0,25.73,15.15
2018,10,10,7,0,26.0,44.0,0.8,14.5,48.0,40.32,29.49
2018,10,10,7,15,25.0,65.0,0.85,14.85,70.0,57.96,45.57
2018,10,10,7,30,24.0,86.0,0.9,15.2,92.0,75.12,60.99
2018,10,10,7,45,154.0,100.5,0.9,15.5,150.5,93.01,68.44
2018,10,10,8,0,284.0,115.0,0.9,15.8,209.0,124.01,86.7
2018,10,10,8,15,393.5,116.0,0.85,16.25,267.5,153.91,105.69
2018,10,10,8,30,503.0,117.0,0.8,16.7,326.0,198.64,138.68
2018,10,10,8,45,600.5,111.0,0.75,17.1,387.0,243.5,173.76
2018,10,10,9,0,698.0,105.0,0.7,17.5,448.0,297.29,216.77
2018,10,10,9,15,762.0,96.0,0.6,18.0,498.0,347.35,257.41
2018,10,10,9,30,826.0,87.0,0.5,18.5,548.0,398.73,298.35
2018,10,10,9,45,843.5,87.0,0.45,18.95,581.5,442.29,333.17
2018,10,10,10,0,861.0,87.0,0.4,19.4,615.0,487.83,368.22
2018,10,10,10,15,869.5,88.0,0.4,19.8,640.5,526.42,397.69
2018,10,10,10,30,878.0,89.0,0.4,20.2,666.0,563.48,425.23
2018,10,10,10,45,882.5,90.0,0.45,20.55,684.0,596.52,449.83
2018,10,10,11,0,887.0,91.0,0.5,20.9,702.0,627.42,472.43
2018,10,10,11,15,889.0,92.0,0.65,21.1,712.5,654.45,493.45
2018,10,10,11,30,891.0,93.0,0.8,21.3,723.0,678.94,512.46
2018,10,10,11,45,891.5,93.0,0.95,21.5,725.5,698.77,527.89
2018,10,10,12,0,892.0,93.0,1.1,21.7,728.0,715.79,540.6
2018,10,10,12,15,889.0,93.5,1.25,21.75,722.5,727.94,550.35
2018,10,10,12,30,886.0,94.0,1.4,21.8,717.0,737.08,558.12
2018,10,10,12,45,881.0,93.5,1.6,21.9,703.5,740.7,562.5
2018,10,10,13,0,876.0,93.0,1.8,22.0,690.0,741.26,564.78
2018,10,10,13,15,868.5,92.5,1.95,21.9,669.5,736.97,563.74
2018,10,10,13,30,861.0,92.0,2.1,21.8,649.0,729.71,560.68
2018,10,10,13,45,849.5,91.5,2.3,21.75,621.5,716.68,553.74
2018,10,10,14,0,838.0,91.0,2.5,21.7,594.0,704.15,547.1
2018,10,10,14,15,822.5,89.5,2.6,21.5,559.5,682.13,533.3
2018,10,10,14,30,807.0,88.0,2.7,21.3,525.0,657.8,517.73
2018,10,10,14,45,785.5,86.0,2.85,21.05,485.0,626.8,496.46
2018,10,10,15,0,764.0,84.0,3.0,20.8,445.0,594.15,473.34
2018,10,10,15,15,737.0,80.5,3.0,20.8,401.0,555.06,443.84
2018,10,10,15,30,710.0,77.0,3.0,20.8,357.0,517.16,414.51
2018,10,10,15,45,667.5,73.5,3.2,20.05,310.0,468.43,377.48
2018,10,10,16,0,625.0,70.0,3.4,19.3,263.0,420.62,339.71
2018,10,10,16,15,564.5,64.5,3.35,18.75,215.5,363.04,292.14
2018,10,10,16,30,504.0,59.0,3.3,18.2,168.0,308.48,245.52
2018,10,10,16,45,411.0,50.0,3.3,17.65,123.5,240.31,187.01
2018,10,10,17,0,318.0,41.0,3.3,17.1,79.0,178.74,132.19
2018,10,10,17,15,202.5,28.5,3.2,16.65,48.5,111.35,50.15
2018,10,10,17,30,87.0,16.0,3.1,16.2,18.0,39.77,0.0
2018,10,10,17,45,43.5,8.0,3.05,15.75,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,6,15,14.0,5.5,1.0,13.45,6.0,5.41,0.0
2018,10,11,6,30,28.0,11.0,1.0,13.8,12.0,9.49,0.0
2018,10,11,6,45,23.5,21.5,1.0,14.1,23.5,19.6,9.96
2018,10,11,7,0,19.0,32.0,1.0,14.4,35.0,30.48,20.91
2018,10,11,7,15,9.5,48.5,1.0,14.7,50.0,46.26,35.29
2018,10,11,7,30,0.0,65.0,1.0,15.0,65.0,61.27,48.85
2018,10,11,7,45,2.5,84.0,0.95,15.3,85.0,78.78,61.1
2018,10,11,8,0,5.0,103.0,0.9,15.6,105.0,96.76,75.89
2018,10,11,8,15,11.5,122.0,0.8,16.05,126.5,115.72,90.98
2018,10,11,8,30,18.0,141.0,0.7,16.5,148.0,135.46,106.45
2018,10,11,8,45,40.5,166.0,0.6,16.9,185.0,161.71,126.47
2018,10,11,9,0,63.0,191.0,0.5,17.3,222.0,193.44,150.73
2018,10,11,9,15,112.0,215.5,0.5,17.8,275.5,233.15,180.62
2018,10,11,9,30,161.0,240.0,0.5,18.3,329.0,280.5,216.32
2018,10,11,9,45,395.0,199.0,0.5,18.75,435.0,348.47,266.75
2018,10,11,10,0,629.0,158.0,0.5,19.2,541.0,438.35,333.84
2018,10,11,10,15,730.5,131.5,0.5,19.6,594.5,490.45,372.84
2018,10,11,10,30,832.0,105.0,0.5,20.0,648.0,549.03,416.25
2018,10,11,10,45,840.0,105.5,0.5,20.45,667.0,582.56,440.38
2018,10,11,11,0,848.0,106.0,0.5,20.9,686.0,614.28,462.88
2018,10,11,11,15,853.5,106.0,0.5,21.25,697.5,642.22,482.43
2018,10,11,11,30,859.0,106.0,0.5,21.6,709.0,667.23,499.63
2018,10,11,11,45,861.5,105.5,0.45,21.95,712.5,687.31,512.5
2018,10,11,12,0,864.0,105.0,0.4,22.3,716.0,704.74,523.12
2018,10,11,12,15,864.5,104.0,0.5,22.5,711.5,717.52,532.62
2018,10,11,12,30,865.0,103.0,0.6,22.7,707.0,727.42,540.36
2018,10,11,12,45,865.5,100.5,0.7,22.9,695.5,732.87,545.23
2018,10,11,13,0,866.0,98.0,0.8,23.1,684.0,735.32,548.22
2018,10,11,13,15,859.5,96.5,0.9,23.1,663.5,730.73,546.97
2018,10,11,13,30,853.0,95.0,1.0,23.1,643.0,723.19,543.81
2018,10,11,13,45,844.5,93.0,1.15,23.15,615.5,713.79,539.84
2018,10,11,14,0,836.0,91.0,1.3,23.2,588.0,698.82,531.9
2018,10,11,14,15,823.0,89.0,1.4,23.1,554.5,678.05,519.65
2018,10,11,14,30,810.0,87.0,1.5,23.0,521.0,654.89,505.47
2018,10,11,14,45,792.0,83.5,1.65,22.9,481.5,624.53,485.46
2018,10,11,15,0,774.0,80.0,1.8,22.8,442.0,592.37,463.5
2018,10,11,15,15,747.5,76.5,1.8,22.8,398.0,553.42,434.86
2018,10,11,15,30,721.0,73.0,1.8,22.8,354.0,513.63,404.89
2018,10,11,15,45,682.0,69.0,2.05,22.25,307.0,467.9,371.07
2018,10,11,16,0,643.0,65.0,2.3,21.7,260.0,421.06,334.8
2018,10,11,16,15,584.5,59.0,2.4,21.05,212.0,363.54,288.39
2018,10,11,16,30,526.0,53.0,2.5,20.4,164.0,309.0,242.58
2018,10,11,16,45,433.5,45.0,2.65,19.7,120.0,241.92,185.67
2018,10,11,17,0,341.0,37.0,2.8,19.0,76.0,181.54,131.76
2018,10,11,17,15,214.0,24.5,2.95,18.4,45.0,107.24,36.01
2018,10,11,17,30,87.0,12.0,3.1,17.8,14.0,35.45,0.0
2018,10,11,17,45,43.5,6.0,3.25,17.15,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.65,14.0,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.7,14.4,26.0,19.66,0.0
2018,10,12,6,45,282.0,30.5,1.75,14.85,62.0,24.33,13.25
2018,10,12,7,0,410.0,41.0,1.8,15.3,98.0,31.16,21.32
2018,10,12,7,15,492.0,48.5,1.85,15.85,144.0,34.9,25.1
2018,10,12,7,30,574.0,56.0,1.9,16.4,190.0,38.52,28.52
2018,10,12,7,45,627.0,61.0,1.9,16.95,238.0,70.32,36.83
2018,10,12,8,0,680.0,66.0,1.9,17.5,286.0,113.45,61.65
2018,10,12,8,15,715.5,69.5,1.85,18.25,333.0,160.56,96.78
2018,10,12,8,30,751.0,73.0,1.8,19.0,380.0,207.43,135.19
2018,10,12,8,45,776.5,76.0,1.8,19.8,423.5,254.08,175.28
2018,10,12,9,0,802.0,79.0,1.8,20.6,467.0,302.13,216.65
2018,10,12,9,15,824.5,79.5,1.75,21.2,506.5,348.03,256.02
2018,10,12,9,30,847.0,80.0,1.7,21.8,546.0,397.45,297.11
2018,10,12,9,45,867.0,79.0,1.7,22.45,580.5,441.47,333.15
2018,10,12,10,0,887.0,78.0,1.7,23.1,615.0,485.19,367.94
2018,10,12,10,15,895.5,79.5,1.65,23.7,641.0,524.97,398.66
2018,10,12,10,30,904.0,81.0,1.6,24.3,667.0,563.15,427.22
2018,10,12,10,45,911.0,81.5,1.6,24.85,686.5,597.74,452.72
2018,10,12,11,0,918.0,82.0,1.6,25.4,706.0,630.25,476.09
2018,10,12,11,15,921.0,82.5,1.55,25.8,717.0,658.03,495.51
2018,10,12,11,30,924.0,83.0,1.5,26.2,728.0,683.2,512.67
2018,10,12,11,45,925.5,83.0,1.5,26.55,731.0,704.16,526.87
2018,10,12,12,0,927.0,83.0,1.5,26.9,734.0,722.23,538.26
2018,10,12,12,15,926.0,83.0,1.6,27.05,729.5,735.57,547.8
2018,10,12,12,30,925.0,83.0,1.7,27.2,725.0,745.83,555.37
2018,10,12,12,45,921.5,83.0,1.8,27.3,712.5,751.16,559.84
2018,10,12,13,0,918.0,83.0,1.9,27.4,700.0,753.33,562.3
2018,10,12,13,15,912.0,82.0,2.1,27.3,679.0,749.48,561.93
2018,10,12,13,30,906.0,81.0,2.3,27.2,658.0,742.51,559.44
2018,10,12,13,45,896.5,79.5,2.45,27.1,629.5,729.45,552.4
2018,10,12,14,0,887.0,78.0,2.6,27.0,601.0,713.5,543.33
2018,10,12,14,15,874.0,76.0,2.7,26.8,566.5,691.81,530.1
2018,10,12,14,30,861.0,74.0,2.8,26.6,532.0,667.61,514.98
2018,10,12,14,45,843.5,72.0,2.9,26.35,492.0,638.15,495.52
2018,10,12,15,0,826.0,70.0,3.0,26.1,452.0,610.2,476.03
2018,10,12,15,15,800.0,67.5,3.0,26.1,407.0,571.44,447.29
2018,10,12,15,30,774.0,65.0,3.0,26.1,362.0,531.7,417.12
2018,10,12,15,45,738.5,61.0,3.05,25.2,314.5,484.36,381.79
2018,10,12,16,0,703.0,57.0,3.1,24.3,267.0,437.28,345.19
2018,10,12,16,15,649.0,52.0,3.05,23.4,218.0,380.86,299.6
2018,10,12,16,30,595.0,47.0,3.0,22.5,169.0,329.64,256.24
2018,10,12,16,45,504.5,40.5,2.95,21.55,124.0,262.91,199.48
2018,10,12,17,0,414.0,34.0,2.9,20.6,79.0,202.7,144.42
2018,10,12,17,15,255.5,23.0,2.9,19.95,46.0,116.41,21.56
2018,10,12,17,30,97.0,12.0,2.9,19.3,13.0,37.75,0.0
2018,10,12,17,45,48.5,6.0,2.95,18.6,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.0,13.95,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,1.0,14.4,27.0,18.68,0.0
2018,10,13,6,45,347.5,28.0,0.95,14.8,65.0,22.05,11.1
2018,10,13,7,0,492.0,37.0,0.9,15.2,103.0,27.63,18.26
2018,10,13,7,15,572.0,42.5,0.95,15.7,150.5,32.67,23.16
2018,10,13,7,30,652.0,48.0,1.0,16.2,198.0,35.16,25.59
2018,10,13,7,45,631.0,60.5,1.0,16.7,233.5,68.07,35.76
2018,10,13,8,0,610.0,73.0,1.0,17.2,269.0,110.79,62.6
2018,10,13,8,15,713.5,67.5,1.0,17.85,330.5,156.16,93.18
2018,10,13,8,30,817.0,62.0,1.0,18.5,392.0,207.83,132.49
2018,10,13,8,45,840.5,64.0,1.05,19.15,436.5,259.75,176.99
2018,10,13,9,0,864.0,66.0,1.1,19.8,481.0,308.98,219.59
2018,10,13,9,15,879.5,68.0,1.15,20.3,519.5,356.3,260.53
2018,10,13,9,30,895.0,70.0,1.2,20.8,558.0,403.42,300.39
2018,10,13,9,45,905.0,72.0,1.2,21.3,591.0,447.79,336.96
2018,10,13,10,0,915.0,74.0,1.2,21.8,624.0,491.03,371.54
2018,10,13,10,15,923.0,75.0,1.3,22.15,650.0,531.0,403.46
2018,10,13,10,30,931.0,76.0,1.4,22.5,676.0,569.27,433.35
2018,10,13,10,45,936.0,77.0,1.45,22.9,694.5,603.95,459.59
2018,10,13,11,0,941.0,78.0,1.5,23.3,713.0,636.37,483.61
2018,10,13,11,15,944.0,78.5,1.55,23.5,724.0,664.65,504.62
2018,10,13,11,30,947.0,79.0,1.6,23.7,735.0,690.25,523.44
2018,10,13,11,45,947.0,79.0,1.7,23.9,737.5,710.58,538.49
2018,10,13,12,0,947.0,79.0,1.8,24.1,740.0,727.89,550.64
2018,10,13,12,15,946.0,79.0,1.85,24.15,735.0,741.42,560.23
2018,10,13,12,30,945.0,79.0,1.9,24.2,730.0,751.8,567.77
2018,10,13,12,45,941.5,78.0,2.0,24.25,716.5,756.15,571.69
2018,10,13,13,0,938.0,77.0,2.1,24.3,703.0,757.25,573.52
2018,10,13,13,15,931.5,76.5,2.15,24.25,682.0,753.5,571.99
2018,10,13,13,30,925.0,76.0,2.2,24.2,661.0,746.58,568.4
2018,10,13,13,45,916.0,74.5,2.25,24.1,632.5,733.7,560.86
2018,10,13,14,0,907.0,73.0,2.3,24.0,604.0,717.86,551.31
2018,10,13,14,15,894.0,71.5,2.35,23.85,569.0,696.43,537.9
2018,10,13,14,30,881.0,70.0,2.4,23.7,534.0,672.45,522.61
2018,10,13,14,45,862.5,68.5,2.4,23.5,493.5,642.53,502.21
2018,10,13,15,0,844.0,67.0,2.4,23.3,453.0,610.71,479.46
2018,10,13,15,15,818.5,64.0,2.4,23.3,407.5,574.68,452.57
2018,10,13,15,30,793.0,61.0,2.4,23.3,362.0,534.23,421.74
2018,10,13,15,45,756.0,58.0,2.45,22.6,314.0,486.8,385.85
2018,10,13,16,0,719.0,55.0,2.5,21.9,266.0,439.7,348.73
2018,10,13,16,15,662.5,50.0,2.5,21.15,216.5,381.81,301.6
2018,10,13,16,30,606.0,45.0,2.5,20.4,167.0,326.45,254.62
2018,10,13,16,45,511.0,39.0,2.45,19.65,121.5,261.32,198.49
2018,10,13,17,0,416.0,33.0,2.4,18.9,76.0,200.31,141.38
2018,10,13,17,15,256.0,22.0,2.4,18.2,44.0,113.16,0.0
2018,10,13,17,30,96.0,11.0,2.4,17.5,12.0,36.09,0.0
2018,10,13,17,45,48.0,5.5,2.4,16.85,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,6,15,84.5,9.0,1.4,12.65,12.0,0.0,0.0
2018,10,14,6,30,169.0,18.0,1.4,13.1,24.0,17.69,0.0
2018,10,14,6,45,278.0,27.0,1.4,13.6,55.5,21.25,10.05
2018,10,14,7,0,387.0,36.0,1.4,14.1,87.0,26.86,17.6
2018,10,14,7,15,368.5,44.5,1.35,14.6,109.5,31.68,22.36
2018,10,14,7,30,350.0,53.0,1.3,15.1,132.0,36.22,26.63
2018,10,14,7,45,176.5,78.0,1.3,15.65,118.0,69.79,49.29
2018,10,14,8,0,3.0,103.0,1.3,16.2,104.0,96.17,75.37
2018,10,14,8,15,105.0,121.0,1.4,16.75,163.0,120.95,91.14
2018,10,14,8,30,207.0,139.0,1.5,17.3,222.0,158.51,117.64
2018,10,14,8,45,403.5,130.5,1.6,17.85,315.0,206.27,150.23
2018,10,14,9,0,600.0,122.0,1.7,18.4,408.0,275.25,201.91
2018,10,14,9,15,678.0,116.5,1.7,18.9,464.5,325.03,242.45
2018,10,14,9,30,756.0,111.0,1.7,19.4,521.0,380.61,287.45
2018,10,14,9,45,839.5,94.0,1.7,19.9,574.5,435.01,331.11
2018,10,14,10,0,923.0,77.0,1.7,20.4,628.0,494.09,377.64
2018,10,14,10,15,933.5,78.0,1.75,20.85,655.5,535.53,410.59
2018,10,14,10,30,944.0,79.0,1.8,21.3,683.0,575.42,441.6
2018,10,14,10,45,952.0,79.0,1.8,21.75,703.0,611.18,468.6
2018,10,14,11,0,960.0,79.0,1.8,22.2,723.0,644.8,493.39
2018,10,14,11,15,965.0,79.5,1.8,22.6,735.5,674.75,515.06
2018,10,14,11,30,970.0,80.0,1.8,23.0,748.0,702.06,534.44
2018,10,14,11,45,972.0,79.5,1.8,23.4,751.0,723.62,549.44
2018,10,14,12,0,974.0,79.0,1.8,23.8,754.0,742.16,561.22
2018,10,14,12,15,974.5,79.0,1.85,24.1,750.0,757.05,571.17
2018,10,14,12,30,975.0,79.0,1.9,24.4,746.0,768.73,579.02
2018,10,14,12,45,974.0,78.0,1.9,24.7,733.5,775.04,582.93
2018,10,14,13,0,973.0,77.0,1.9,25.0,721.0,778.02,584.72
2018,10,14,13,15,967.0,76.0,1.9,25.15,699.5,774.08,582.29
2018,10,14,13,30,961.0,75.0,1.9,25.3,678.0,766.85,577.79
2018,10,14,13,45,953.0,73.5,1.9,25.45,649.0,754.44,569.87
2018,10,14,14,0,945.0,72.0,1.9,25.6,620.0,738.93,559.93
2018,10,14,14,15,932.5,70.5,1.95,25.55,584.5,717.37,546.63
2018,10,14,14,30,920.0,69.0,2.0,25.5,549.0,693.11,531.39
2018,10,14,14,45,903.0,67.0,2.0,25.5,507.5,662.88,510.76
2018,10,14,15,0,886.0,65.0,2.0,25.5,466.0,630.56,487.75
2018,10,14,15,15,860.5,62.5,2.0,25.5,419.5,590.73,458.69
2018,10,14,15,30,835.0,60.0,2.0,25.5,373.0,553.13,430.37
2018,10,14,15,45,799.0,56.5,1.85,24.9,323.0,504.51,393.34
2018,10,14,16,0,763.0,53.0,1.7,24.3,273.0,456.06,355.15
2018,10,14,16,15,707.0,48.5,1.7,23.2,222.5,397.66,308.92
2018,10,14,16,30,651.0,44.0,1.7,22.1,172.0,341.64,262.39
2018,10,14,16,45,553.5,38.0,1.7,21.05,124.5,270.6,202.53
2018,10,14,17,0,456.0,32.0,1.7,20.0,77.0,211.03,145.21
2018,10,14,17,15,281.5,21.5,1.8,19.35,44.5,117.88,0.0
2018,10,14,17,30,107.0,11.0,1.9,18.7,12.0,38.54,0.0
2018,10,14,17,45,53.5,5.5,2.05,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,6,15,107.5,9.5,3.0,13.3,13.0,0.0,0.0
2018,10,15,6,30,215.0,19.0,3.1,13.8,26.0,18.68,0.0
2018,10,15,6,45,365.0,27.0,3.2,14.3,63.5,21.5,9.53
2018,10,15,7,0,515.0,35.0,3.3,14.8,101.0,28.66,18.99
2018,10,15,7,15,596.5,41.0,3.3,15.4,149.5,31.64,22.18
2018,10,15,7,30,678.0,47.0,3.3,16.0,198.0,34.65,25.09
2018,10,15,7,45,727.0,51.0,3.35,16.55,248.0,62.3,30.65
2018,10,15,8,0,776.0,55.0,3.4,17.1,298.0,108.47,54.95
2018,10,15,8,15,808.5,57.5,3.25,17.8,346.0,155.53,88.98
2018,10,15,8,30,841.0,60.0,3.1,18.5,394.0,208.76,132.69
2018,10,15,8,45,864.0,62.0,2.9,19.15,438.5,257.76,175.34
2018,10,15,9,0,887.0,64.0,2.7,19.8,483.0,307.67,219.12
2018,10,15,9,15,902.0,66.5,2.55,20.45,522.5,356.09,261.42
2018,10,15,9,30,917.0,69.0,2.4,21.1,562.0,404.23,302.41
2018,10,15,9,45,927.5,70.5,2.2,21.7,595.0,449.06,339.6
2018,10,15,10,0,938.0,72.0,2.0,22.3,628.0,492.74,374.52
2018,10,15,10,15,946.0,73.0,1.85,22.8,654.0,533.36,406.16
2018,10,15,10,30,954.0,74.0,1.7,23.3,680.0,572.23,435.32
2018,10,15,10,45,959.0,75.0,1.55,23.75,699.0,607.46,460.87
2018,10,15,11,0,964.0,76.0,1.4,24.2,718.0,640.38,483.79
2018,10,15,11,15,967.0,76.5,1.3,24.6,729.0,669.09,503.45
2018,10,15,11,30,970.0,77.0,1.2,25.0,740.0,695.07,520.62
2018,10,15,11,45,970.5,77.0,1.1,25.4,742.5,716.04,533.88
2018,10,15,12,0,971.0,77.0,1.0,25.8,745.0,733.96,543.88
2018,10,15,12,15,969.5,76.5,0.95,25.95,739.5,746.84,551.48
2018,10,15,12,30,968.0,76.0,0.9,26.1,734.0,756.47,557.01
2018,10,15,12,45,965.0,75.5,0.9,26.3,720.5,761.76,560.32
2018,10,15,13,0,962.0,75.0,0.9,26.5,707.0,763.73,561.61
2018,10,15,13,15,955.5,74.0,0.95,26.5,685.5,759.4,559.97
2018,10,15,13,30,949.0,73.0,1.0,26.5,664.0,751.81,556.33
2018,10,15,13,45,939.5,72.0,1.05,26.45,635.0,738.94,549.34
2018,10,15,14,0,930.0,71.0,1.1,26.4,606.0,723.06,540.39
2018,10,15,14,15,917.0,69.5,1.2,26.25,570.5,701.37,528.16
2018,10,15,14,30,904.0,68.0,1.3,26.1,535.0,677.06,513.95
2018,10,15,14,45,885.5,66.5,1.4,25.9,494.0,646.8,494.5
2018,10,15,15,0,867.0,65.0,1.5,25.7,453.0,614.59,472.84
2018,10,15,15,15,841.5,62.5,1.5,25.7,407.0,575.37,444.4
2018,10,15,15,30,816.0,60.0,1.5,25.7,361.0,538.39,416.71
2018,10,15,15,45,778.0,56.5,1.65,24.9,312.0,489.47,381.13
2018,10,15,16,0,740.0,53.0,1.8,24.1,263.0,440.9,344.01
2018,10,15,16,15,681.0,48.5,1.85,23.1,213.0,382.2,297.22
2018,10,15,16,30,622.0,44.0,1.9,22.1,163.0,326.14,250.39
2018,10,15,16,45,521.5,37.5,1.95,21.1,117.0,258.77,193.13
2018,10,15,17,0,421.0,31.0,2.0,20.1,71.0,195.88,131.81
2018,10,15,17,15,257.5,20.5,2.05,19.45,40.5,107.39,0.0
2018,10,15,17,30,94.0,10.0,2.1,18.8,10.0,33.81,0.0
2018,10,15,17,45,47.0,5.0,2.15,18.15,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,12.95,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.3,24.0,17.69,0.0
2018,10,16,6,45,350.5,27.0,0.7,13.65,61.0,21.73,8.97
2018,10,16,7,0,499.0,36.0,0.7,14.0,98.0,27.33,17.91
2018,10,16,7,15,582.5,41.5,0.65,14.5,145.5,32.33,22.92
2018,10,16,7,30,666.0,47.0,0.6,15.0,193.0,34.84,25.42
2018,10,16,7,45,715.5,51.0,0.6,15.5,242.5,59.64,30.02
2018,10,16,8,0,765.0,55.0,0.6,16.0,292.0,105.06,53.11
2018,10,16,8,15,797.0,58.0,0.6,16.75,339.5,151.79,86.25
2018,10,16,8,30,829.0,61.0,0.6,17.5,387.0,200.95,125.94
2018,10,16,8,45,853.0,62.5,0.6,18.2,431.0,252.69,169.9
2018,10,16,9,0,877.0,64.0,0.6,18.9,475.0,301.8,212.08
2018,10,16,9,15,893.0,66.0,0.65,19.55,514.0,349.53,253.11
2018,10,16,9,30,909.0,68.0,0.7,20.2,553.0,397.06,293.04
2018,10,16,9,45,920.5,69.5,0.7,20.9,586.0,441.86,329.53
2018,10,16,10,0,932.0,71.0,0.7,21.6,619.0,485.6,364.01
2018,10,16,10,15,940.0,72.0,0.75,22.1,645.0,525.9,395.54
2018,10,16,10,30,948.0,73.0,0.8,22.6,671.0,564.45,424.93
2018,10,16,10,45,951.5,73.5,0.85,23.05,688.5,598.09,450.19
2018,10,16,11,0,955.0,74.0,0.9,23.5,706.0,629.32,473.16
2018,10,16,11,15,957.5,74.5,0.9,23.9,716.5,657.39,493.02
2018,10,16,11,30,960.0,75.0,0.9,24.3,727.0,682.74,510.57
2018,10,16,11,45,961.0,74.5,0.95,24.65,729.5,703.25,525.2
2018,10,16,12,0,962.0,74.0,1.0,25.0,732.0,720.73,536.95
2018,10,16,12,15,960.0,74.5,1.05,25.2,726.5,734.1,546.05
2018,10,16,12,30,958.0,75.0,1.1,25.4,721.0,744.25,553.11
2018,10,16,12,45,953.5,75.0,1.15,25.6,707.5,748.89,556.61
2018,10,16,13,0,949.0,75.0,1.2,25.8,694.0,750.25,558.09
2018,10,16,13,15,942.5,74.0,1.25,25.8,672.5,745.9,556.28
2018,10,16,13,30,936.0,73.0,1.3,25.8,651.0,738.34,552.45
2018,10,16,13,45,927.0,72.0,1.35,25.8,622.5,725.91,545.4
2018,10,16,14,0,918.0,71.0,1.4,25.8,594.0,710.5,536.37
2018,10,16,14,15,904.5,69.5,1.5,25.65,559.0,688.67,523.6
2018,10,16,14,30,891.0,68.0,1.6,25.5,524.0,664.27,508.78
2018,10,16,14,45,872.5,66.0,1.7,25.4,483.0,633.77,488.3
2018,10,16,15,0,854.0,64.0,1.8,25.3,442.0,601.34,465.84
2018,10,16,15,15,827.5,61.5,1.8,25.3,396.5,565.28,439.2
2018,10,16,15,30,801.0,59.0,1.8,25.3,351.0,524.92,408.71
2018,10,16,15,45,761.0,55.5,2.0,24.4,302.0,475.6,372.52
2018,10,16,16,0,721.0,52.0,2.2,23.5,253.0,426.81,334.86
2018,10,16,16,15,659.5,47.5,2.3,22.5,203.5,367.95,287.42
2018,10,16,16,30,598.0,43.0,2.4,21.5,154.0,311.98,240.19
2018,10,16,16,45,495.5,36.5,2.5,20.55,109.5,245.35,183.03
2018,10,16,17,0,393.0,30.0,2.6,19.6,65.0,183.44,120.16
2018,10,16,17,15,238.5,19.5,2.7,18.95,37.0,88.83,0.0
2018,10,16,17,30,84.0,9.0,2.8,18.3,9.0,8.85,0.0
2018,10,16,17,45,42.0,4.5,2.9,17.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,17,6,15,77.5,8.5,0.65,12.6,10.5,0.0,0.0
2018,10,17,6,30,155.0,17.0,0.7,12.9,21.0,16.71,0.0
2018,10,17,6,45,292.5,27.0,0.75,13.2,55.0,21.96,8.13
2018,10,17,7,0,430.0,37.0,0.8,13.5,89.0,28.5,18.86
2018,10,17,7,15,516.5,44.0,0.85,13.9,135.0,31.94,22.59
2018,10,17,7,30,603.0,51.0,0.9,14.3,181.0,35.33,25.9
2018,10,17,7,45,657.0,55.0,0.9,14.75,229.0,59.35,32.24
2018,10,17,8,0,711.0,59.0,0.9,15.2,277.0,101.88,53.23
2018,10,17,8,15,746.5,63.0,0.9,15.75,324.0,147.05,85.06
2018,10,17,8,30,782.0,67.0,0.9,16.3,371.0,195.09,123.78
2018,10,17,8,45,807.0,69.5,0.9,16.85,414.5,241.99,164.06
2018,10,17,9,0,832.0,72.0,0.9,17.4,458.0,290.17,205.89
2018,10,17,9,15,850.0,73.5,0.95,18.0,496.5,339.37,248.35
2018,10,17,9,30,868.0,75.0,1.0,18.6,535.0,385.28,287.43
2018,10,17,9,45,881.0,76.5,1.0,19.15,567.5,428.95,323.75
2018,10,17,10,0,894.0,78.0,1.0,19.7,600.0,471.78,358.31
2018,10,17,10,15,904.0,79.0,0.95,20.2,626.5,511.6,389.37
2018,10,17,10,30,914.0,80.0,0.9,20.7,653.0,549.91,418.27
2018,10,17,10,45,920.5,81.0,0.9,21.25,672.0,584.58,443.96
2018,10,17,11,0,927.0,82.0,0.9,21.8,691.0,617.12,467.45
2018,10,17,11,15,930.5,82.0,0.9,22.2,701.5,644.57,487.08
2018,10,17,11,30,934.0,82.0,0.9,22.6,712.0,669.42,504.51
2018,10,17,11,45,934.5,82.5,0.85,23.0,715.0,690.09,518.13
2018,10,17,12,0,935.0,83.0,0.8,23.4,718.0,707.83,529.43
2018,10,17,12,15,933.5,83.0,0.85,23.6,712.5,720.69,538.26
2018,10,17,12,30,932.0,83.0,0.9,23.8,707.0,730.43,545.13
2018,10,17,12,45,927.5,82.0,0.9,24.05,693.0,733.89,547.18
2018,10,17,13,0,923.0,81.0,0.9,24.3,679.0,734.14,547.26
2018,10,17,13,15,916.0,80.5,1.0,24.3,658.0,730.01,546.29
2018,10,17,13,30,909.0,80.0,1.1,24.3,637.0,722.79,543.28
2018,10,17,13,45,899.0,78.5,1.15,24.35,608.5,709.38,535.45
2018,10,17,14,0,889.0,77.0,1.2,24.4,580.0,693.11,525.7
2018,10,17,14,15,874.5,75.5,1.35,24.2,545.0,671.1,513.31
2018,10,17,14,30,860.0,74.0,1.5,24.0,510.0,646.66,498.23
2018,10,17,14,45,840.0,71.5,1.6,23.8,469.0,618.64,479.44
2018,10,17,15,0,820.0,69.0,1.7,23.6,428.0,585.63,456.52
2018,10,17,15,15,792.0,66.0,1.7,23.6,383.0,545.84,426.99
2018,10,17,15,30,764.0,63.0,1.7,23.6,338.0,505.2,396.03
2018,10,17,15,45,723.0,59.5,1.9,22.75,290.5,456.68,359.93
2018,10,17,16,0,682.0,56.0,2.1,21.9,243.0,408.79,322.49
2018,10,17,16,15,618.0,50.5,2.2,21.0,194.5,351.89,276.04
2018,10,17,16,30,554.0,45.0,2.3,20.1,146.0,296.21,228.71
2018,10,17,16,45,447.0,37.5,2.35,19.15,102.5,226.07,168.63
2018,10,17,17,0,340.0,30.0,2.4,18.2,59.0,163.36,103.2
2018,10,17,17,15,203.0,19.0,2.45,17.6,33.0,77.08,0.0
2018,10,17,17,30,66.0,8.0,2.5,17.0,7.0,0.0,0.0
2018,10,17,17,45,33.0,4.0,2.55,16.45,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,6,15,62.0,7.0,1.05,13.0,8.5,0.0,0.0
2018,10,18,6,30,124.0,14.0,1.0,13.3,17.0,13.76,0.0
2018,10,18,6,45,100.5,19.5,0.95,13.6,25.5,14.98,2.85
2018,10,18,7,0,77.0,25.0,0.9,13.9,34.0,21.02,12.34
2018,10,18,7,15,38.5,41.5,0.85,14.3,46.0,36.74,26.73
2018,10,18,7,30,0.0,58.0,0.8,14.7,58.0,54.81,43.05
2018,10,18,7,45,1.5,75.5,0.75,15.15,76.0,70.78,54.4
2018,10,18,8,0,3.0,93.0,0.7,15.6,94.0,87.23,68.05
2018,10,18,8,15,26.0,120.5,0.65,16.05,130.5,112.1,87.43
2018,10,18,8,30,49.0,148.0,0.6,16.5,167.0,142.04,110.61
2018,10,18,8,45,223.5,152.5,0.55,17.0,253.5,182.67,136.77
2018,10,18,9,0,398.0,157.0,0.5,17.5,340.0,243.19,180.32
2018,10,18,9,15,632.0,116.5,0.5,18.05,435.5,300.92,221.86
2018,10,18,9,30,866.0,76.0,0.5,18.6,531.0,382.3,283.0
2018,10,18,9,45,878.5,77.5,0.5,19.15,563.5,425.6,318.29
2018,10,18,10,0,891.0,79.0,0.5,19.7,596.0,468.0,352.09
2018,10,18,10,15,900.0,80.0,0.55,20.25,621.5,507.16,382.89
2018,10,18,10,30,909.0,81.0,0.6,20.8,647.0,544.73,411.7
2018,10,18,10,45,914.5,81.5,0.6,21.4,665.0,578.13,436.22
2018,10,18,11,0,920.0,82.0,0.6,22.0,683.0,609.36,458.52
2018,10,18,11,15,923.5,82.5,0.6,22.45,693.5,637.05,478.05
2018,10,18,11,30,927.0,83.0,0.6,22.9,704.0,662.16,495.38
2018,10,18,11,45,927.5,83.0,0.6,23.35,706.5,682.14,508.88
