Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,10,0,845.0,77.0,2.9,20.4,531.0,413.25,315.89
2018,10,28,10,15,784.5,99.0,3.0,20.6,535.5,437.35,337.76
2018,10,28,10,30,724.0,121.0,3.1,20.8,540.0,456.28,354.69
2018,10,28,10,45,797.0,101.5,3.15,21.05,575.5,500.09,389.96
2018,10,28,11,0,870.0,82.0,3.2,21.3,611.0,545.03,425.62
2018,10,28,11,15,872.0,83.0,3.25,21.4,620.5,570.43,446.07
2018,10,28,11,30,874.0,84.0,3.3,21.5,630.0,593.36,464.39
2018,10,28,11,45,845.0,92.5,3.4,21.6,622.0,602.61,472.15
2018,10,28,12,0,816.0,101.0,3.5,21.7,614.0,609.0,477.58
2018,10,28,12,15,643.5,150.5,3.6,21.7,552.5,563.1,442.12
2018,10,28,12,30,471.0,200.0,3.7,21.7,491.0,509.18,400.03
2018,10,28,12,45,534.5,179.5,3.75,21.7,503.0,534.88,421.35
2018,10,28,13,0,598.0,159.0,3.8,21.7,515.0,561.45,442.84
2018,10,28,13,15,600.5,155.0,3.85,21.6,502.0,560.99,443.25
2018,10,28,13,30,603.0,151.0,3.9,21.5,489.0,558.36,442.12
2018,10,28,13,45,574.5,151.0,3.95,21.35,460.0,537.83,427.12
2018,10,28,14,0,546.0,151.0,4.0,21.2,431.0,513.12,408.88
2018,10,28,14,15,353.5,161.5,4.0,20.95,338.0,400.19,320.31
2018,10,28,14,30,161.0,172.0,4.0,20.7,245.0,279.36,223.45
2018,10,28,14,45,191.0,154.5,4.0,20.5,233.5,276.21,222.17
2018,10,28,15,0,221.0,137.0,4.0,20.3,222.0,277.25,223.63
2018,10,28,15,15,233.5,126.0,4.0,20.3,206.5,267.89,216.03
2018,10,28,15,30,246.0,115.0,4.0,20.3,191.0,257.23,206.97
2018,10,28,15,45,182.0,100.0,3.9,19.6,151.0,204.31,163.45
2018,10,28,16,0,118.0,85.0,3.8,18.9,111.0,149.33,117.8
2018,10,28,16,15,136.0,64.0,3.65,18.5,87.5,135.32,104.74
2018,10,28,16,30,154.0,43.0,3.5,18.1,64.0,113.16,83.85
2018,10,28,16,45,157.5,31.5,3.4,17.7,45.0,104.02,65.76
2018,10,28,17,0,161.0,20.0,3.3,17.3,26.0,65.29,0.0
2018,10,28,17,15,80.5,10.0,3.25,16.95,13.0,9.83,0.0
2018,10,28,17,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,29,6,15,18.0,3.0,2.9,12.9,2.5,0.0,0.0
2018,10,29,6,30,36.0,6.0,2.9,13.2,5.0,0.0,0.0
2018,10,29,6,45,93.0,17.5,2.85,13.5,23.0,17.2,0.0
2018,10,29,7,0,150.0,29.0,2.8,13.8,41.0,22.63,10.55
2018,10,29,7,15,227.0,42.5,2.8,14.15,75.0,32.46,22.29
2018,10,29,7,30,304.0,56.0,2.8,14.5,109.0,41.87,31.22
2018,10,29,7,45,339.5,69.0,2.8,14.85,144.5,50.45,39.17
2018,10,29,8,0,375.0,82.0,2.8,15.2,180.0,76.91,50.1
2018,10,29,8,15,326.0,104.0,2.85,15.45,200.5,111.63,75.56
2018,10,29,8,30,277.0,126.0,2.9,15.7,221.0,145.04,104.18
2018,10,29,8,45,276.5,145.0,2.95,15.95,250.0,176.34,130.4
2018,10,29,9,0,276.0,164.0,3.0,16.2,279.0,207.46,156.93
2018,10,29,9,15,254.5,182.5,3.1,16.45,296.0,232.15,178.85
2018,10,29,9,30,233.0,201.0,3.2,16.7,313.0,254.76,198.63
2018,10,29,9,45,238.0,216.0,3.25,16.95,336.5,281.81,221.0
2018,10,29,10,0,243.0,231.0,3.3,17.2,360.0,308.94,243.14
2018,10,29,10,15,298.0,231.5,3.3,17.4,397.5,344.68,271.63
2018,10,29,10,30,353.0,232.0,3.3,17.6,435.0,383.42,302.47
2018,10,29,10,45,422.0,220.0,3.35,17.75,469.5,420.08,331.92
2018,10,29,11,0,491.0,208.0,3.4,17.9,504.0,459.87,363.77
2018,10,29,11,15,576.5,182.0,3.35,18.1,535.5,497.42,393.86
2018,10,29,11,30,662.0,156.0,3.3,18.3,567.0,537.99,426.08
2018,10,29,11,45,673.0,153.5,3.3,18.5,572.5,557.33,441.25
2018,10,29,12,0,684.0,151.0,3.3,18.7,578.0,574.89,455.0
2018,10,29,12,15,730.5,134.5,3.25,19.0,586.5,598.57,473.49
2018,10,29,12,30,777.0,118.0,3.2,19.3,595.0,620.1,490.18
2018,10,29,12,45,811.5,105.0,3.2,19.55,593.5,635.66,502.41
2018,10,29,13,0,846.0,92.0,3.2,19.8,592.0,648.47,512.55
2018,10,29,13,15,865.5,83.0,3.15,20.05,579.0,650.72,514.5
2018,10,29,13,30,885.0,74.0,3.1,20.3,566.0,651.65,515.41
2018,10,29,13,45,875.5,72.0,3.05,20.5,538.5,638.45,505.51
2018,10,29,14,0,866.0,70.0,3.0,20.7,511.0,622.49,493.51
2018,10,29,14,15,849.0,68.5,3.0,20.7,476.5,599.88,476.86
2018,10,29,14,30,832.0,67.0,3.0,20.7,442.0,577.92,460.33
2018,10,29,14,45,810.0,64.5,3.05,20.7,402.5,547.17,436.97
2018,10,29,15,0,788.0,62.0,3.1,20.7,363.0,514.83,411.83
2018,10,29,15,15,755.5,59.0,3.1,20.7,319.5,475.07,380.11
2018,10,29,15,30,723.0,56.0,3.1,20.7,276.0,434.85,347.11
2018,10,29,15,45,674.5,51.5,3.1,20.25,230.5,385.32,306.31
2018,10,29,16,0,626.0,47.0,3.1,19.8,185.0,337.08,265.12
2018,10,29,16,15,546.5,42.0,3.1,19.05,141.0,280.51,216.42
2018,10,29,16,30,467.0,37.0,3.1,18.3,97.0,226.32,167.95
2018,10,29,16,45,326.5,28.0,3.1,17.5,61.5,152.16,92.67
2018,10,29,17,0,186.0,19.0,3.1,16.7,26.0,70.69,0.0
2018,10,29,17,15,93.0,9.5,3.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,3.4,12.45,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.5,12.7,7.0,0.0,0.0
2018,10,30,6,45,234.5,18.5,3.55,12.95,32.5,18.18,0.0
2018,10,30,7,0,390.0,28.0,3.6,13.2,58.0,22.72,9.81
2018,10,30,7,15,497.5,34.0,3.8,13.75,100.0,27.92,18.34
2018,10,30,7,30,605.0,40.0,4.0,14.3,142.0,31.07,21.72
2018,10,30,7,45,665.5,44.5,4.15,14.85,189.0,32.84,23.55
2018,10,30,8,0,726.0,49.0,4.3,15.4,236.0,62.75,30.42
2018,10,30,8,15,764.0,51.5,4.4,15.95,281.0,105.36,53.06
2018,10,30,8,30,802.0,54.0,4.5,16.5,326.0,150.99,86.13
2018,10,30,8,45,828.5,56.5,4.55,17.05,368.5,200.59,127.43
2018,10,30,9,0,855.0,59.0,4.6,17.6,411.0,248.03,169.04
2018,10,30,9,15,873.0,60.5,4.5,18.1,448.5,293.25,209.78
2018,10,30,9,30,891.0,62.0,4.4,18.6,486.0,338.42,250.23
2018,10,30,9,45,902.0,64.0,4.35,19.1,517.5,381.29,288.33
2018,10,30,10,0,913.0,66.0,4.3,19.6,549.0,423.11,324.66
2018,10,30,10,15,921.0,67.0,4.25,20.0,573.5,461.42,357.47
2018,10,30,10,30,929.0,68.0,4.2,20.4,598.0,498.03,388.12
2018,10,30,10,45,935.5,68.0,4.15,20.8,615.5,531.03,415.25
2018,10,30,11,0,942.0,68.0,4.1,21.2,633.0,561.86,440.03
2018,10,30,11,15,945.5,69.0,4.05,21.45,643.5,589.7,462.2
2018,10,30,11,30,949.0,70.0,4.0,21.7,654.0,614.93,481.94
2018,10,30,11,45,950.5,69.5,3.95,22.0,656.0,634.72,497.21
2018,10,30,12,0,952.0,69.0,3.9,22.3,658.0,651.58,510.03
2018,10,30,12,15,949.5,69.0,3.85,22.45,652.0,663.46,519.24
2018,10,30,12,30,947.0,69.0,3.8,22.6,646.0,672.19,526.0
2018,10,30,12,45,940.0,70.0,3.8,22.75,632.0,675.94,529.11
2018,10,30,13,0,933.0,71.0,3.8,22.9,618.0,676.51,529.83
2018,10,30,13,15,926.0,70.0,3.8,22.95,597.0,671.82,526.9
2018,10,30,13,30,919.0,69.0,3.8,23.0,576.0,664.04,521.64
2018,10,30,13,45,908.5,67.5,3.75,23.05,547.5,650.51,511.88
2018,10,30,14,0,898.0,66.0,3.7,23.1,519.0,634.14,499.9
2018,10,30,14,15,882.0,64.0,3.7,23.0,484.0,611.19,483.23
2018,10,30,14,30,866.0,62.0,3.7,22.9,449.0,585.88,464.47
2018,10,30,14,45,841.0,60.5,3.65,22.8,408.0,553.87,440.05
2018,10,30,15,0,816.0,59.0,3.6,22.7,367.0,523.35,416.11
2018,10,30,15,15,781.0,56.0,3.6,22.7,322.0,481.71,382.98
2018,10,30,15,30,746.0,53.0,3.6,22.7,277.0,439.71,348.62
2018,10,30,15,45,697.5,49.5,3.4,21.95,231.5,390.86,308.49
2018,10,30,16,0,649.0,46.0,3.2,21.2,186.0,343.22,267.89
2018,10,30,16,15,572.0,40.5,3.1,20.25,141.5,283.72,217.07
2018,10,30,16,30,495.0,35.0,3.0,19.3,97.0,232.18,170.47
2018,10,30,16,45,349.5,27.0,2.85,18.35,61.5,155.99,89.41
2018,10,30,17,0,204.0,19.0,2.7,17.4,26.0,74.96,0.0
2018,10,30,17,15,102.0,9.5,2.8,17.05,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,31,6,15,33.5,3.5,1.9,13.3,2.5,0.0,0.0
2018,10,31,6,30,67.0,7.0,1.8,13.6,5.0,0.0,0.0
2018,10,31,6,45,132.5,16.0,1.75,13.85,22.5,15.73,0.0
2018,10,31,7,0,198.0,25.0,1.7,14.1,40.0,19.47,6.65
2018,10,31,7,15,286.5,37.0,1.8,14.8,75.5,28.54,18.7
2018,10,31,7,30,375.0,49.0,1.9,15.5,111.0,36.74,26.54
2018,10,31,7,45,441.0,58.0,2.05,16.15,153.5,41.78,31.29
2018,10,31,8,0,507.0,67.0,2.2,16.8,196.0,65.78,38.8
2018,10,31,8,15,471.5,84.0,2.3,17.25,221.5,104.64,63.96
2018,10,31,8,30,436.0,101.0,2.4,17.7,247.0,139.17,91.66
2018,10,31,8,45,464.5,112.0,2.5,18.15,285.5,176.34,121.4
2018,10,31,9,0,493.0,123.0,2.6,18.6,324.0,215.63,154.07
2018,10,31,9,15,609.0,108.5,2.7,19.05,380.0,257.38,186.72
2018,10,31,9,30,725.0,94.0,2.8,19.5,436.0,307.84,227.41
2018,10,31,9,45,742.0,97.5,2.85,19.95,467.5,348.11,262.26
2018,10,31,10,0,759.0,101.0,2.9,20.4,499.0,390.18,297.83
2018,10,31,10,15,666.5,133.5,2.95,20.85,495.0,408.47,314.94
2018,10,31,10,30,574.0,166.0,3.0,21.3,491.0,420.47,325.95
2018,10,31,10,45,631.0,154.0,3.05,21.75,521.0,457.88,355.69
2018,10,31,11,0,688.0,142.0,3.1,22.2,551.0,496.05,385.63
2018,10,31,11,15,640.5,160.5,3.1,22.55,546.0,507.83,394.7
2018,10,31,11,30,593.0,179.0,3.1,22.9,541.0,515.62,400.46
2018,10,31,11,45,650.5,160.5,3.1,23.3,559.0,545.27,423.43
2018,10,31,12,0,708.0,142.0,3.1,23.7,577.0,574.5,445.79
2018,10,31,12,15,645.0,160.5,3.05,23.9,554.0,565.66,438.56
2018,10,31,12,30,582.0,179.0,3.0,24.1,531.0,551.39,427.39
2018,10,31,12,45,623.5,160.5,2.95,24.3,530.0,567.09,439.85
2018,10,31,13,0,665.0,142.0,2.9,24.5,529.0,578.75,449.15
2018,10,31,13,15,694.0,126.5,2.9,24.6,518.0,582.94,453.12
2018,10,31,13,30,723.0,111.0,2.9,24.7,507.0,584.25,454.96
2018,10,31,13,45,610.0,134.5,2.9,24.8,457.0,535.19,417.52
2018,10,31,14,0,497.0,158.0,2.9,24.9,407.0,483.15,377.68
2018,10,31,14,15,432.0,160.0,2.9,24.85,365.5,441.28,346.04
2018,10,31,14,30,367.0,162.0,2.9,24.8,324.0,393.56,309.57
2018,10,31,14,45,389.5,142.5,2.9,24.7,300.5,386.16,304.58
2018,10,31,15,0,412.0,123.0,2.9,24.6,277.0,369.86,292.31
2018,10,31,15,15,440.0,103.0,2.9,24.6,249.5,353.11,279.09
2018,10,31,15,30,468.0,83.0,2.9,24.6,222.0,335.73,264.55
2018,10,31,15,45,439.5,72.5,2.55,23.9,185.5,297.29,232.88
2018,10,31,16,0,411.0,62.0,2.2,23.2,149.0,259.41,200.71
2018,10,31,16,15,346.0,51.0,2.1,22.35,111.5,206.35,156.21
2018,10,31,16,30,281.0,40.0,2.0,21.5,74.0,159.61,115.35
2018,10,31,16,45,204.5,28.0,1.95,20.65,47.0,109.75,57.12
2018,10,31,17,0,128.0,16.0,1.9,19.8,20.0,50.57,0.0
2018,10,31,17,15,64.0,8.0,1.85,19.5,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.5,3.5,1.5,15.25,2.5,0.0,0.0
2018,11,1,6,30,63.0,7.0,1.5,15.5,5.0,0.0,0.0
2018,11,1,6,45,121.5,16.0,1.5,15.7,21.5,15.73,0.0
2018,11,1,7,0,180.0,25.0,1.5,15.9,38.0,19.54,5.44
2018,11,1,7,15,202.0,40.5,1.65,16.45,65.0,31.15,20.64
2018,11,1,7,30,224.0,56.0,1.8,17.0,92.0,42.25,31.09
2018,11,1,7,45,273.0,70.0,1.95,17.5,128.0,51.69,39.74
2018,11,1,8,0,322.0,84.0,2.1,18.0,164.0,72.82,49.04
2018,11,1,8,15,370.0,94.5,2.1,18.45,203.5,103.56,66.92
2018,11,1,8,30,418.0,105.0,2.1,18.9,243.0,138.63,91.55
2018,11,1,8,45,435.5,117.5,2.1,19.4,278.0,174.25,120.09
2018,11,1,9,0,453.0,130.0,2.1,19.9,313.0,211.04,150.65
2018,11,1,9,15,485.0,136.0,2.15,20.45,348.5,246.96,180.43
2018,11,1,9,30,517.0,142.0,2.2,21.0,384.0,284.82,211.83
2018,11,1,9,45,512.5,154.5,2.2,21.6,407.5,317.57,239.53
2018,11,1,10,0,508.0,167.0,2.2,22.2,431.0,349.07,265.55
2018,11,1,10,15,532.0,168.5,2.25,22.75,456.5,381.18,291.37
2018,11,1,10,30,556.0,170.0,2.3,23.3,482.0,413.66,317.04
2018,11,1,10,45,673.5,138.0,2.3,23.8,527.5,460.71,353.5
2018,11,1,11,0,791.0,106.0,2.3,24.3,573.0,512.52,393.2
2018,11,1,11,15,710.5,135.0,2.3,24.75,559.5,518.24,397.38
2018,11,1,11,30,630.0,164.0,2.3,25.2,546.0,519.38,397.83
2018,11,1,11,45,579.5,182.0,2.35,25.6,534.5,520.74,398.67
2018,11,1,12,0,529.0,200.0,2.4,26.0,523.0,520.02,397.69
2018,11,1,12,15,533.0,196.5,2.35,26.3,519.5,528.36,403.88
2018,11,1,12,30,537.0,193.0,2.3,26.6,516.0,534.97,408.66
2018,11,1,12,45,677.5,144.5,2.3,26.9,542.5,582.09,444.9
2018,11,1,13,0,818.0,96.0,2.3,27.2,569.0,623.92,476.79
2018,11,1,13,15,834.0,87.5,2.25,27.35,554.5,626.35,478.59
2018,11,1,13,30,850.0,79.0,2.2,27.5,540.0,623.49,476.88
2018,11,1,13,45,810.5,82.0,2.15,27.65,503.5,599.93,459.57
2018,11,1,14,0,771.0,85.0,2.1,27.8,467.0,572.12,439.21
2018,11,1,14,15,757.5,80.5,2.1,27.75,434.5,550.07,423.67
2018,11,1,14,30,744.0,76.0,2.1,27.7,402.0,525.91,406.21
2018,11,1,14,45,701.5,76.0,2.05,27.6,361.0,488.45,378.24
2018,11,1,15,0,659.0,76.0,2.0,27.5,320.0,452.41,350.77
2018,11,1,15,15,647.5,69.0,2.0,27.5,284.0,422.9,327.75
2018,11,1,15,30,636.0,62.0,2.0,27.5,248.0,392.09,302.85
2018,11,1,15,45,574.0,57.5,1.9,26.4,204.0,340.09,261.91
2018,11,1,16,0,512.0,53.0,1.8,25.3,160.0,290.54,221.57
2018,11,1,16,15,377.0,47.5,1.8,24.35,115.5,214.5,160.28
2018,11,1,16,30,242.0,42.0,1.8,23.4,71.0,147.79,105.24
2018,11,1,16,45,154.5,27.5,1.85,22.5,43.0,92.18,42.32
2018,11,1,17,0,67.0,13.0,1.9,21.6,15.0,30.77,0.0
2018,11,1,17,15,33.5,6.5,1.95,21.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.75,18.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.0,14.95,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.0,15.1,5.0,0.0,0.0
2018,11,2,6,45,171.0,16.5,1.0,15.2,25.5,16.22,0.0
2018,11,2,7,0,295.0,26.0,1.0,15.3,46.0,21.42,4.89
2018,11,2,7,15,409.5,33.5,1.0,15.7,85.0,25.67,15.99
2018,11,2,7,30,524.0,41.0,1.0,16.1,124.0,29.89,20.45
2018,11,2,7,45,593.0,46.0,1.05,16.5,169.0,34.83,25.12
2018,11,2,8,0,662.0,51.0,1.1,16.9,214.0,55.5,29.22
2018,11,2,8,15,705.5,54.5,1.1,17.4,258.5,95.67,48.38
2018,11,2,8,30,749.0,58.0,1.1,17.9,303.0,139.46,78.26
2018,11,2,8,45,778.5,60.5,1.1,18.4,344.5,183.27,113.2
2018,11,2,9,0,808.0,63.0,1.1,18.9,386.0,228.76,151.7
2018,11,2,9,15,827.5,65.5,1.1,19.6,423.0,273.04,190.15
2018,11,2,9,30,847.0,68.0,1.1,20.3,460.0,320.37,230.66
2018,11,2,9,45,860.5,69.5,1.15,20.95,491.0,361.66,266.08
2018,11,2,10,0,874.0,71.0,1.2,21.6,522.0,402.16,300.07
2018,11,2,10,15,883.0,72.0,1.3,22.1,546.0,439.31,331.06
2018,11,2,10,30,892.0,73.0,1.4,22.6,570.0,474.91,360.12
2018,11,2,10,45,897.5,74.5,1.45,23.1,587.5,507.58,386.08
2018,11,2,11,0,903.0,76.0,1.5,23.6,605.0,538.16,409.84
2018,11,2,11,15,892.5,80.5,1.65,23.9,610.5,560.86,428.14
2018,11,2,11,30,882.0,85.0,1.8,24.2,616.0,580.5,443.85
2018,11,2,11,45,883.0,85.0,1.9,24.5,618.5,599.26,458.49
2018,11,2,12,0,884.0,85.0,2.0,24.8,621.0,615.29,470.94
2018,11,2,12,15,889.5,83.0,2.1,24.9,618.0,629.22,482.16
2018,11,2,12,30,895.0,81.0,2.2,25.0,615.0,640.35,491.25
2018,11,2,12,45,826.5,96.5,2.3,25.1,581.0,622.13,478.35
2018,11,2,13,0,758.0,112.0,2.4,25.2,547.0,599.37,462.12
2018,11,2,13,15,776.0,103.0,2.4,25.1,534.5,602.73,465.77
2018,11,2,13,30,794.0,94.0,2.4,25.0,522.0,603.22,467.09
2018,11,2,13,45,827.0,82.5,2.45,24.9,508.0,607.2,471.22
2018,11,2,14,0,860.0,71.0,2.5,24.8,494.0,605.02,470.78
2018,11,2,14,15,774.5,83.5,2.45,24.7,444.5,560.24,437.2
2018,11,2,14,30,689.0,96.0,2.4,24.6,395.0,514.55,402.72
2018,11,2,14,45,669.0,89.0,2.4,24.5,357.0,483.48,379.58
2018,11,2,15,0,649.0,82.0,2.4,24.4,319.0,451.09,354.75
2018,11,2,15,15,640.5,73.5,2.4,24.4,283.0,421.81,331.48
2018,11,2,15,30,632.0,65.0,2.4,24.4,247.0,391.05,306.15
2018,11,2,15,45,503.5,63.0,2.2,23.7,192.5,312.18,243.35
2018,11,2,16,0,375.0,61.0,2.0,23.0,138.0,238.17,183.5
2018,11,2,16,15,312.0,50.5,2.05,22.15,103.0,190.32,143.28
2018,11,2,16,30,249.0,40.0,2.1,21.3,68.0,146.94,104.76
2018,11,2,16,45,162.0,26.0,2.15,20.5,41.0,91.25,36.21
2018,11,2,17,0,75.0,12.0,2.2,19.7,14.0,31.68,0.0
2018,11,2,17,15,37.5,6.0,2.35,19.25,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,4.0,1.85,14.4,2.5,0.0,0.0
2018,11,3,6,30,67.0,8.0,1.8,14.6,5.0,0.0,0.0
2018,11,3,6,45,213.5,16.0,1.75,14.85,26.0,15.73,0.0
2018,11,3,7,0,360.0,24.0,1.7,15.1,47.0,19.59,2.04
2018,11,3,7,15,474.5,30.5,1.9,15.85,87.5,25.2,15.42
2018,11,3,7,30,589.0,37.0,2.1,16.6,128.0,28.99,19.55
2018,11,3,7,45,602.5,45.0,2.25,17.4,165.0,34.11,24.33
2018,11,3,8,0,616.0,53.0,2.4,18.2,202.0,50.87,27.21
2018,11,3,8,15,706.0,52.0,2.5,18.7,255.0,91.0,44.86
2018,11,3,8,30,796.0,51.0,2.6,19.2,308.0,139.58,76.28
2018,11,3,8,45,822.5,53.5,2.7,19.75,350.0,184.9,112.43
2018,11,3,9,0,849.0,56.0,2.8,20.3,392.0,231.44,152.15
2018,11,3,9,15,867.5,57.5,2.85,20.9,429.0,276.01,191.48
2018,11,3,9,30,886.0,59.0,2.9,21.5,466.0,320.6,230.76
2018,11,3,9,45,898.5,61.0,2.9,22.1,497.5,363.38,268.13
2018,11,3,10,0,911.0,63.0,2.9,22.7,529.0,405.23,303.9
2018,11,3,10,15,920.0,63.5,2.95,23.2,553.5,443.06,335.94
2018,11,3,10,30,929.0,64.0,3.0,23.7,578.0,479.25,365.89
2018,11,3,10,45,896.0,75.5,3.0,24.25,583.5,504.19,386.43
2018,11,3,11,0,863.0,87.0,3.0,24.8,589.0,524.88,403.02
2018,11,3,11,15,767.0,117.5,3.0,25.15,569.0,526.2,404.55
2018,11,3,11,30,671.0,148.0,3.0,25.5,549.0,521.23,400.84
2018,11,3,11,45,682.5,146.5,3.0,25.9,555.5,541.58,416.32
2018,11,3,12,0,694.0,145.0,3.0,26.3,562.0,560.18,430.14
2018,11,3,12,15,694.0,142.0,2.95,26.45,556.0,568.39,436.5
2018,11,3,12,30,694.0,139.0,2.9,26.6,550.0,574.27,441.11
2018,11,3,12,45,566.5,170.5,2.85,26.8,501.0,531.55,408.45
2018,11,3,13,0,439.0,202.0,2.8,27.0,452.0,488.18,375.03
2018,11,3,13,15,483.0,179.5,2.8,27.0,445.5,494.69,381.39
2018,11,3,13,30,527.0,157.0,2.8,27.0,439.0,498.86,385.73
2018,11,3,13,45,595.5,134.0,2.75,27.05,437.0,517.78,400.81
2018,11,3,14,0,664.0,111.0,2.7,27.1,435.0,530.41,411.04
2018,11,3,14,15,600.0,117.0,2.7,26.9,394.0,491.71,382.22
2018,11,3,14,30,536.0,123.0,2.7,26.7,353.0,449.98,350.98
2018,11,3,14,45,525.0,112.0,2.65,26.5,320.0,422.85,330.77
2018,11,3,15,0,514.0,101.0,2.6,26.3,287.0,397.22,311.08
2018,11,3,15,15,440.5,96.0,2.6,26.3,241.5,340.05,266.27
2018,11,3,15,30,367.0,91.0,2.6,26.3,196.0,288.43,225.05
2018,11,3,15,45,349.0,77.5,2.4,24.8,163.0,255.24,198.54
2018,11,3,16,0,331.0,64.0,2.2,23.3,130.0,222.22,170.98
2018,11,3,16,15,308.0,49.5,2.15,22.3,98.5,186.51,139.93
2018,11,3,16,30,285.0,35.0,2.1,21.3,67.0,152.75,107.81
2018,11,3,16,45,226.5,25.5,2.05,20.25,43.0,107.8,34.64
2018,11,3,17,0,168.0,16.0,2.0,19.2,19.0,59.72,0.0
2018,11,3,17,15,84.0,8.0,2.0,18.8,9.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.0,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,4,6,45,109.0,11.5,2.0,12.45,18.0,11.3,0.0
2018,11,4,7,0,218.0,23.0,2.0,12.6,36.0,18.76,0.0
2018,11,4,7,15,277.0,35.0,2.05,13.1,67.0,27.61,17.48
2018,11,4,7,30,336.0,47.0,2.1,13.6,98.0,35.39,25.38
2018,11,4,7,45,346.0,61.5,2.1,14.15,129.5,45.43,34.67
2018,11,4,8,0,356.0,76.0,2.1,14.7,161.0,63.42,43.19
2018,11,4,8,15,401.0,86.5,2.05,15.2,200.0,94.96,60.4
2018,11,4,8,30,446.0,97.0,2.0,15.7,239.0,130.51,84.96
2018,11,4,8,45,468.0,107.5,1.9,16.2,274.5,166.12,113.23
2018,11,4,9,0,490.0,118.0,1.8,16.7,310.0,203.21,144.14
2018,11,4,9,15,468.0,135.0,1.8,17.3,332.5,236.2,173.64
2018,11,4,9,30,446.0,152.0,1.8,17.9,355.0,266.74,200.68
2018,11,4,9,45,506.5,148.5,1.8,18.5,394.0,304.12,230.88
2018,11,4,10,0,567.0,145.0,1.8,19.1,433.0,345.55,264.18
2018,11,4,10,15,641.5,132.5,1.85,19.5,473.0,386.71,297.32
2018,11,4,10,30,716.0,120.0,1.9,19.9,513.0,431.4,332.99
2018,11,4,10,45,799.0,105.0,1.95,20.3,556.0,481.78,372.55
2018,11,4,11,0,882.0,90.0,2.0,20.7,599.0,532.94,412.21
2018,11,4,11,15,834.0,103.5,2.1,20.95,591.5,544.7,422.24
2018,11,4,11,30,786.0,117.0,2.2,21.2,584.0,551.88,428.61
2018,11,4,11,45,791.0,115.5,2.3,21.5,586.5,570.14,443.2
2018,11,4,12,0,796.0,114.0,2.4,21.8,589.0,586.09,455.79
2018,11,4,12,15,836.0,102.0,2.5,21.85,597.0,609.94,474.86
2018,11,4,12,30,876.0,90.0,2.6,21.9,605.0,630.5,491.41
2018,11,4,12,45,798.5,107.0,2.75,21.95,568.0,608.74,475.71
2018,11,4,13,0,721.0,124.0,2.9,22.0,531.0,583.31,457.22
2018,11,4,13,15,775.5,104.0,3.0,22.0,527.5,596.86,469.14
2018,11,4,13,30,830.0,84.0,3.1,22.0,524.0,607.95,478.92
2018,11,4,13,45,840.5,81.0,3.2,21.95,506.5,606.82,478.88
2018,11,4,14,0,851.0,78.0,3.3,21.9,489.0,602.67,476.52
2018,11,4,14,15,770.5,86.0,3.35,21.75,438.5,554.1,439.97
2018,11,4,14,30,690.0,94.0,3.4,21.6,388.0,507.16,404.15
2018,11,4,14,45,715.0,81.0,3.45,21.45,360.5,494.32,394.77
2018,11,4,15,0,740.0,68.0,3.5,21.3,333.0,476.36,380.71
2018,11,4,15,15,678.0,67.0,3.5,21.3,286.0,428.05,341.67
2018,11,4,15,30,616.0,66.0,3.5,21.3,239.0,379.54,301.71
2018,11,4,15,45,518.0,63.0,3.5,20.4,191.0,314.58,248.87
2018,11,4,16,0,420.0,60.0,3.5,19.5,143.0,254.11,198.48
2018,11,4,16,15,350.5,48.0,3.5,18.75,104.5,200.41,152.35
2018,11,4,16,30,281.0,36.0,3.5,18.0,66.0,151.17,107.31
2018,11,4,16,45,169.0,23.0,3.45,17.3,38.5,87.02,18.7
2018,11,4,17,0,57.0,10.0,3.4,16.6,11.0,24.57,0.0
2018,11,4,17,15,28.5,5.0,3.45,16.25,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.35,13.0,18.5,11.3,0.0
2018,11,5,7,0,254.0,23.0,2.4,13.3,37.0,19.03,0.0
2018,11,5,7,15,396.0,29.5,2.45,13.75,76.0,22.5,12.97
2018,11,5,7,30,538.0,36.0,2.5,14.2,115.0,28.41,19.17
2018,11,5,7,45,607.5,40.0,2.55,14.65,159.0,29.82,20.79
2018,11,5,8,0,677.0,44.0,2.6,15.1,203.0,42.67,22.71
2018,11,5,8,15,719.5,47.5,2.6,15.65,247.0,82.97,39.53
2018,11,5,8,30,762.0,51.0,2.6,16.2,291.0,126.71,68.28
2018,11,5,8,45,792.0,52.5,2.6,16.75,332.0,173.15,105.08
2018,11,5,9,0,822.0,54.0,2.6,17.3,373.0,217.84,143.19
2018,11,5,9,15,840.0,56.5,2.65,17.95,409.5,261.74,182.18
2018,11,5,9,30,858.0,59.0,2.7,18.6,446.0,305.69,221.25
2018,11,5,9,45,867.0,62.0,2.7,19.2,476.0,346.92,257.83
2018,11,5,10,0,876.0,65.0,2.7,19.8,506.0,387.04,292.7
2018,11,5,10,15,886.0,66.5,2.65,20.25,531.0,424.83,324.94
2018,11,5,10,30,896.0,68.0,2.6,20.7,556.0,461.18,355.18
2018,11,5,10,45,903.0,68.5,2.55,21.15,573.5,493.48,381.57
2018,11,5,11,0,910.0,69.0,2.5,21.6,591.0,523.76,405.7
2018,11,5,11,15,913.5,69.5,2.5,21.9,601.0,550.01,426.62
2018,11,5,11,30,917.0,70.0,2.5,22.2,611.0,573.75,445.21
2018,11,5,11,45,918.0,70.5,2.45,22.5,613.5,593.46,460.27
2018,11,5,12,0,919.0,71.0,2.4,22.8,616.0,610.36,472.96
2018,11,5,12,15,918.5,70.0,2.45,22.9,610.5,621.93,482.38
2018,11,5,12,30,918.0,69.0,2.5,23.0,605.0,630.51,489.49
2018,11,5,12,45,914.0,69.0,2.55,23.15,592.0,634.98,493.38
2018,11,5,13,0,910.0,69.0,2.6,23.3,579.0,636.39,494.96
2018,11,5,13,15,903.0,68.0,2.6,23.25,558.5,631.86,492.33
2018,11,5,13,30,896.0,67.0,2.6,23.2,538.0,624.34,487.44
2018,11,5,13,45,884.0,66.0,2.65,23.2,510.5,610.91,478.17
2018,11,5,14,0,872.0,65.0,2.7,23.2,483.0,594.79,466.73
2018,11,5,14,15,855.5,63.5,2.7,23.1,449.5,572.96,450.79
2018,11,5,14,30,839.0,62.0,2.7,23.0,416.0,548.92,432.85
2018,11,5,14,45,814.0,60.5,2.75,22.85,377.0,521.02,411.66
2018,11,5,15,0,789.0,59.0,2.8,22.7,338.0,488.97,386.73
2018,11,5,15,15,753.5,56.0,2.8,22.7,295.0,448.8,354.49
2018,11,5,15,30,718.0,53.0,2.8,22.7,252.0,408.35,321.04
2018,11,5,15,45,663.0,48.5,2.7,21.7,207.0,357.69,279.58
2018,11,5,16,0,608.0,44.0,2.6,20.7,162.0,308.71,237.96
2018,11,5,16,15,514.0,38.5,2.6,19.75,119.5,249.55,187.35
2018,11,5,16,30,420.0,33.0,2.6,18.8,77.0,193.52,135.2
2018,11,5,16,45,258.0,22.5,2.6,17.9,45.0,111.11,10.99
2018,11,5,17,0,96.0,12.0,2.6,17.0,13.0,36.32,0.0
2018,11,5,17,15,48.0,6.0,2.65,16.55,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,6,6,45,131.5,11.5,1.85,11.75,18.5,11.3,0.0
2018,11,6,7,0,263.0,23.0,1.8,11.9,37.0,19.3,0.0
2018,11,6,7,15,412.0,30.0,1.85,12.55,77.5,23.2,13.43
2018,11,6,7,30,561.0,37.0,1.9,13.2,118.0,29.67,20.32
2018,11,6,7,45,631.5,42.0,1.95,13.9,163.5,31.92,22.7
2018,11,6,8,0,702.0,47.0,2.0,14.6,209.0,43.36,24.82
2018,11,6,8,15,745.0,50.5,2.1,15.15,254.0,84.68,40.93
2018,11,6,8,30,788.0,54.0,2.2,15.7,299.0,129.5,69.8
2018,11,6,8,45,814.5,56.5,2.3,16.25,340.5,174.04,104.85
2018,11,6,9,0,841.0,59.0,2.4,16.8,382.0,223.04,146.54
2018,11,6,9,15,860.5,61.0,2.35,17.3,419.0,267.67,186.08
2018,11,6,9,30,880.0,63.0,2.3,17.8,456.0,312.41,225.79
2018,11,6,9,45,892.0,65.5,2.3,18.3,487.5,355.03,263.54
2018,11,6,10,0,904.0,68.0,2.3,18.8,519.0,396.7,299.71
2018,11,6,10,15,914.0,69.0,2.25,19.3,544.0,434.98,332.3
2018,11,6,10,30,924.0,70.0,2.2,19.8,569.0,471.74,362.76
2018,11,6,10,45,930.5,70.5,2.15,20.3,586.5,504.64,389.47
2018,11,6,11,0,937.0,71.0,2.1,20.8,604.0,535.41,413.81
2018,11,6,11,15,940.5,71.0,2.1,21.2,614.0,561.83,434.63
2018,11,6,11,30,944.0,71.0,2.1,21.6,624.0,585.66,453.06
2018,11,6,11,45,945.5,71.0,2.1,22.05,626.5,605.65,468.19
2018,11,6,12,0,947.0,71.0,2.1,22.5,629.0,622.77,480.92
2018,11,6,12,15,943.5,71.0,2.15,22.8,622.5,633.97,489.65
2018,11,6,12,30,940.0,71.0,2.2,23.1,616.0,642.04,496.0
2018,11,6,12,45,932.5,72.0,2.2,23.35,602.0,645.62,498.77
2018,11,6,13,0,925.0,73.0,2.2,23.6,588.0,646.07,499.22
2018,11,6,13,15,917.0,72.0,2.2,23.7,567.0,641.01,495.96
2018,11,6,13,30,909.0,71.0,2.2,23.8,546.0,632.93,490.44
2018,11,6,13,45,897.5,69.5,2.2,23.9,517.5,619.28,480.76
2018,11,6,14,0,886.0,68.0,2.2,24.0,489.0,602.88,468.92
2018,11,6,14,15,869.5,66.0,2.15,23.95,454.5,580.44,452.45
2018,11,6,14,30,853.0,64.0,2.1,23.9,420.0,555.73,433.98
2018,11,6,14,45,829.5,61.5,2.1,23.85,380.5,527.35,412.44
2018,11,6,15,0,806.0,59.0,2.1,23.8,341.0,494.72,387.16
2018,11,6,15,15,770.0,56.0,2.1,23.8,297.5,454.05,354.94
2018,11,6,15,30,734.0,53.0,2.1,23.8,254.0,413.06,321.45
2018,11,6,15,45,680.0,48.5,1.9,22.45,208.5,362.58,280.69
2018,11,6,16,0,626.0,44.0,1.7,21.1,163.0,313.65,239.56
2018,11,6,16,15,533.5,38.0,1.8,20.2,119.5,250.88,186.56
2018,11,6,16,30,441.0,32.0,1.9,19.3,76.0,197.89,135.93
2018,11,6,16,45,273.0,21.5,1.95,18.4,44.0,112.88,0.0
2018,11,6,17,0,105.0,11.0,2.0,17.5,12.0,37.32,0.0
2018,11,6,17,15,52.5,5.5,2.1,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,6,45,123.5,11.0,0.7,13.15,17.0,10.81,0.0
2018,11,7,7,0,247.0,22.0,0.7,13.2,34.0,18.49,0.0
2018,11,7,7,15,391.0,29.5,0.75,13.7,73.0,22.94,12.9
2018,11,7,7,30,535.0,37.0,0.8,14.2,112.0,29.9,20.41
2018,11,7,7,45,606.0,41.5,0.85,14.65,156.0,31.64,22.38
2018,11,7,8,0,677.0,46.0,0.9,15.1,200.0,39.83,29.85
2018,11,7,8,15,721.5,50.0,1.05,15.7,244.5,80.27,38.72
2018,11,7,8,30,766.0,54.0,1.2,16.3,289.0,124.37,66.45
2018,11,7,8,45,795.0,56.0,1.35,16.85,330.0,167.67,99.86
2018,11,7,9,0,824.0,58.0,1.5,17.4,371.0,215.68,140.18
2018,11,7,9,15,843.5,60.0,1.6,17.95,407.5,259.43,178.64
2018,11,7,9,30,863.0,62.0,1.7,18.5,444.0,303.33,217.41
2018,11,7,9,45,877.0,63.5,1.8,19.0,475.0,344.88,254.13
2018,11,7,10,0,891.0,65.0,1.9,19.5,506.0,385.66,289.55
2018,11,7,10,15,901.0,66.0,1.9,19.95,530.5,423.37,321.69
2018,11,7,10,30,911.0,67.0,1.9,20.4,555.0,459.58,351.82
2018,11,7,10,45,917.5,67.5,1.9,20.85,572.5,492.0,378.3
