Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,11,0,924.0,68.0,1.9,21.3,590.0,522.31,402.5
2018,11,7,11,15,927.5,68.5,1.85,21.6,600.0,548.83,423.31
2018,11,7,11,30,931.0,69.0,1.8,21.9,610.0,572.81,441.72
2018,11,7,11,45,932.0,68.5,1.8,22.2,612.0,591.72,456.31
2018,11,7,12,0,933.0,68.0,1.8,22.5,614.0,607.78,468.54
2018,11,7,12,15,931.5,67.5,1.8,22.7,608.0,619.42,477.54
2018,11,7,12,30,930.0,67.0,1.8,22.9,602.0,628.03,484.2
2018,11,7,12,45,925.5,67.0,1.8,23.05,589.0,632.29,487.69
2018,11,7,13,0,921.0,67.0,1.8,23.2,576.0,633.46,488.87
2018,11,7,13,15,913.5,66.0,1.9,23.2,555.0,628.68,486.58
2018,11,7,13,30,906.0,65.0,2.0,23.2,534.0,620.9,482.0
2018,11,7,13,45,894.0,63.5,2.05,23.2,506.0,606.97,472.51
2018,11,7,14,0,882.0,62.0,2.1,23.2,478.0,590.31,460.83
2018,11,7,14,15,865.5,60.0,2.15,23.05,444.0,567.94,444.91
2018,11,7,14,30,849.0,58.0,2.2,22.9,410.0,543.31,426.9
2018,11,7,14,45,825.0,56.0,2.25,22.75,371.0,512.63,403.77
2018,11,7,15,0,801.0,54.0,2.3,22.6,332.0,483.28,380.88
2018,11,7,15,15,766.0,51.5,2.3,22.6,289.5,443.98,349.3
2018,11,7,15,30,731.0,49.0,2.3,22.6,247.0,404.37,316.46
2018,11,7,15,45,677.5,45.0,2.1,21.55,202.0,355.06,275.87
2018,11,7,16,0,624.0,41.0,1.9,20.5,157.0,307.34,235.07
2018,11,7,16,15,534.0,35.5,1.9,19.6,115.0,246.64,183.18
2018,11,7,16,30,444.0,30.0,1.9,18.7,73.0,195.28,132.46
2018,11,7,16,45,275.5,20.5,1.95,17.75,42.5,111.05,0.0
2018,11,7,17,0,107.0,11.0,2.0,16.8,12.0,37.51,0.0
2018,11,7,17,15,53.5,5.5,2.0,16.45,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,8,6,45,85.0,11.0,3.0,11.2,15.0,10.81,0.0
2018,11,8,7,0,170.0,22.0,3.0,11.3,30.0,17.61,0.0
2018,11,8,7,15,298.0,34.0,3.2,11.8,67.0,27.77,16.48
2018,11,8,7,30,426.0,46.0,3.4,12.3,104.0,36.23,25.97
2018,11,8,7,45,507.0,54.5,3.55,12.85,149.0,40.89,30.66
2018,11,8,8,0,588.0,63.0,3.7,13.4,194.0,48.92,38.08
2018,11,8,8,15,644.0,68.5,3.85,13.9,240.0,86.9,47.95
2018,11,8,8,30,700.0,74.0,4.0,14.4,286.0,129.83,74.78
2018,11,8,8,45,739.0,77.5,4.1,14.95,329.5,173.02,107.85
2018,11,8,9,0,778.0,81.0,4.2,15.5,373.0,221.75,148.57
2018,11,8,9,15,805.5,83.5,4.15,16.05,412.0,265.93,187.37
2018,11,8,9,30,833.0,86.0,4.1,16.6,451.0,311.13,227.33
2018,11,8,9,45,857.5,85.5,4.1,17.1,484.5,353.26,264.76
2018,11,8,10,0,882.0,85.0,4.1,17.6,518.0,395.52,301.73
2018,11,8,10,15,891.0,87.0,4.0,18.05,543.0,433.87,335.03
2018,11,8,10,30,900.0,89.0,3.9,18.5,568.0,470.72,366.27
2018,11,8,10,45,907.0,91.5,3.85,18.9,587.5,505.45,395.19
2018,11,8,11,0,914.0,94.0,3.8,19.3,607.0,538.21,421.83
2018,11,8,11,15,920.0,95.5,3.75,19.55,619.0,567.31,445.34
2018,11,8,11,30,926.0,97.0,3.7,19.8,631.0,594.04,466.55
2018,11,8,11,45,923.0,98.5,3.65,20.1,632.5,613.28,481.63
2018,11,8,12,0,920.0,100.0,3.6,20.4,634.0,629.57,494.21
2018,11,8,12,15,926.0,96.5,3.6,20.6,629.5,643.01,504.93
2018,11,8,12,30,932.0,93.0,3.6,20.8,625.0,653.54,513.32
2018,11,8,12,45,942.5,87.0,3.55,21.0,614.5,659.72,518.34
2018,11,8,13,0,953.0,81.0,3.5,21.2,604.0,663.92,521.77
2018,11,8,13,15,940.0,81.0,3.45,21.35,581.0,657.09,516.8
2018,11,8,13,30,927.0,81.0,3.4,21.5,558.0,647.22,509.51
2018,11,8,13,45,904.5,82.0,3.35,21.6,527.0,632.18,498.23
2018,11,8,14,0,882.0,83.0,3.3,21.7,496.0,612.42,483.32
2018,11,8,14,15,856.0,82.5,3.2,21.7,459.5,586.66,463.75
2018,11,8,14,30,830.0,82.0,3.1,21.7,423.0,558.85,442.3
2018,11,8,14,45,787.0,81.5,2.95,21.7,379.5,520.16,412.0
2018,11,8,15,0,744.0,81.0,2.8,21.7,336.0,483.19,382.39
2018,11,8,15,15,701.5,76.0,2.8,21.7,291.5,439.23,347.14
2018,11,8,15,30,659.0,71.0,2.8,21.7,247.0,395.43,310.98
2018,11,8,15,45,577.5,65.5,2.3,20.45,199.0,334.84,261.5
2018,11,8,16,0,496.0,60.0,1.8,19.2,151.0,277.48,213.41
2018,11,8,16,15,381.5,49.5,1.8,18.45,107.5,207.17,154.68
2018,11,8,16,30,267.0,39.0,1.8,17.7,64.0,147.71,99.43
2018,11,8,16,45,153.5,23.5,1.8,16.9,36.0,79.0,0.0
2018,11,8,17,0,40.0,8.0,1.8,16.1,8.0,17.73,0.0
2018,11,8,17,15,20.0,4.0,1.85,15.8,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,9,6,45,80.5,10.5,2.35,9.6,14.0,10.32,0.0
2018,11,9,7,0,161.0,21.0,2.3,9.8,28.0,20.64,0.0
2018,11,9,7,15,291.0,33.5,2.35,10.55,65.0,27.55,15.92
2018,11,9,7,30,421.0,46.0,2.4,11.3,102.0,36.56,26.3
2018,11,9,7,45,504.0,54.0,2.4,12.0,146.5,40.71,30.59
2018,11,9,8,0,587.0,62.0,2.4,12.7,191.0,46.02,35.6
2018,11,9,8,15,640.0,67.5,2.45,13.3,236.0,83.57,46.17
2018,11,9,8,30,693.0,73.0,2.5,13.9,281.0,125.77,72.02
2018,11,9,8,45,729.5,77.0,2.5,14.45,323.5,168.53,104.45
2018,11,9,9,0,766.0,81.0,2.5,15.0,366.0,213.7,142.0
2018,11,9,9,15,760.5,91.5,2.4,15.55,398.0,256.99,180.86
2018,11,9,9,30,755.0,102.0,2.3,16.1,430.0,298.66,218.3
2018,11,9,9,45,713.5,122.5,2.25,16.6,450.0,336.5,252.84
2018,11,9,10,0,672.0,143.0,2.2,17.1,470.0,369.97,282.66
2018,11,9,10,15,684.5,146.5,2.1,17.55,494.0,404.14,311.27
2018,11,9,10,30,697.0,150.0,2.0,18.0,518.0,437.62,338.6
2018,11,9,10,45,702.5,153.5,1.9,18.5,534.5,467.02,362.08
2018,11,9,11,0,708.0,157.0,1.8,19.0,551.0,494.93,383.77
2018,11,9,11,15,711.0,158.5,1.7,19.3,560.0,518.02,401.6
2018,11,9,11,30,714.0,160.0,1.6,19.6,569.0,539.2,417.55
2018,11,9,11,45,710.0,162.0,1.5,19.95,570.0,555.01,429.06
2018,11,9,12,0,706.0,164.0,1.4,20.3,571.0,568.5,438.56
2018,11,9,12,15,710.0,161.0,1.35,20.5,567.0,579.31,446.59
2018,11,9,12,30,714.0,158.0,1.3,20.7,563.0,587.83,452.83
2018,11,9,12,45,721.0,151.5,1.2,20.95,552.5,592.26,455.66
2018,11,9,13,0,728.0,145.0,1.1,21.2,542.0,594.23,456.62
2018,11,9,13,15,714.0,143.5,1.05,21.3,520.5,586.19,450.74
2018,11,9,13,30,700.0,142.0,1.0,21.4,499.0,575.73,443.12
2018,11,9,13,45,678.5,139.5,0.95,21.45,470.5,557.51,429.9
2018,11,9,14,0,657.0,137.0,0.9,21.5,442.0,537.27,415.1
2018,11,9,14,15,630.0,132.0,0.85,21.35,407.0,509.53,394.96
2018,11,9,14,30,603.0,127.0,0.8,21.2,372.0,480.36,373.46
2018,11,9,14,45,564.0,121.0,0.8,21.0,332.5,441.21,344.5
2018,11,9,15,0,525.0,115.0,0.8,20.8,293.0,403.82,316.16
2018,11,9,15,15,481.0,105.0,0.8,20.8,251.5,359.84,281.85
2018,11,9,15,30,437.0,95.0,0.8,20.8,210.0,316.8,247.38
2018,11,9,15,45,371.5,82.0,0.9,19.5,167.0,262.59,204.67
2018,11,9,16,0,306.0,69.0,1.0,18.2,124.0,211.64,163.1
2018,11,9,16,15,226.5,52.0,1.1,17.55,86.0,154.84,115.56
2018,11,9,16,30,147.0,35.0,1.2,16.9,48.0,103.51,68.03
2018,11,9,16,45,83.5,20.0,1.35,16.25,26.5,50.82,0.0
2018,11,9,17,0,20.0,5.0,1.5,15.6,5.0,9.79,0.0
2018,11,9,17,15,10.0,2.5,1.6,15.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,10,6,45,29.5,7.5,1.65,8.5,8.5,7.37,0.0
2018,11,10,7,0,59.0,15.0,1.7,8.4,17.0,14.74,0.0
2018,11,10,7,15,126.0,32.0,1.75,8.8,45.5,26.48,14.64
2018,11,10,7,30,193.0,49.0,1.8,9.2,74.0,37.76,27.51
2018,11,10,7,45,253.0,66.5,1.85,9.6,113.0,50.39,39.5
2018,11,10,8,0,313.0,84.0,1.9,10.0,152.0,62.56,50.81
2018,11,10,8,15,360.0,98.0,1.95,10.5,192.0,93.56,64.28
2018,11,10,8,30,407.0,112.0,2.0,11.0,232.0,129.47,88.18
2018,11,10,8,45,441.0,122.5,2.0,11.45,270.0,164.59,114.91
2018,11,10,9,0,475.0,133.0,2.0,11.9,308.0,202.31,145.66
2018,11,10,9,15,502.5,141.5,1.95,12.5,343.0,239.13,176.76
2018,11,10,9,30,530.0,150.0,1.9,13.1,378.0,277.51,209.35
2018,11,10,9,45,549.5,156.5,1.85,13.65,408.0,312.91,239.62
2018,11,10,10,0,569.0,163.0,1.8,14.2,438.0,348.76,269.8
2018,11,10,10,15,583.5,168.0,1.75,14.8,462.0,381.52,297.01
2018,11,10,10,30,598.0,173.0,1.7,15.4,486.0,413.95,323.32
2018,11,10,10,45,607.5,175.5,1.6,16.0,502.5,441.24,344.99
2018,11,10,11,0,617.0,178.0,1.5,16.6,519.0,467.49,365.28
2018,11,10,11,15,620.5,180.5,1.45,17.0,528.5,489.52,382.36
2018,11,10,11,30,624.0,183.0,1.4,17.4,538.0,509.94,397.84
2018,11,10,11,45,620.0,184.0,1.35,17.8,538.0,523.09,407.63
2018,11,10,12,0,616.0,185.0,1.3,18.2,538.0,534.18,415.7
2018,11,10,12,15,594.5,189.5,1.3,18.35,527.5,536.62,417.75
2018,11,10,12,30,573.0,194.0,1.3,18.5,517.0,536.7,418.0
2018,11,10,12,45,530.0,202.0,1.3,18.65,495.0,525.38,409.56
2018,11,10,13,0,487.0,210.0,1.3,18.8,473.0,511.94,399.51
2018,11,10,13,15,475.0,204.5,1.3,18.85,453.5,501.5,392.27
2018,11,10,13,30,463.0,199.0,1.3,18.9,434.0,489.38,383.68
2018,11,10,13,45,445.5,191.5,1.25,18.95,407.5,470.44,369.63
2018,11,10,14,0,428.0,184.0,1.2,19.0,381.0,450.16,354.49
2018,11,10,14,15,406.5,174.0,1.1,18.8,350.0,418.62,330.85
2018,11,10,14,30,385.0,164.0,1.0,18.6,319.0,391.5,310.23
2018,11,10,14,45,357.5,150.5,0.95,18.4,283.5,356.82,283.62
2018,11,10,15,0,330.0,137.0,0.9,18.2,248.0,322.13,256.51
2018,11,10,15,15,295.0,120.5,0.9,18.2,210.0,280.61,223.41
2018,11,10,15,30,260.0,104.0,0.9,18.2,172.0,239.99,190.32
2018,11,10,15,45,217.5,84.5,0.9,17.4,134.0,193.73,152.53
2018,11,10,16,0,175.0,65.0,0.9,16.6,96.0,149.24,115.37
2018,11,10,16,15,127.5,46.0,1.0,16.15,65.0,105.61,78.23
2018,11,10,16,30,80.0,27.0,1.1,15.7,34.0,64.15,39.8
2018,11,10,16,45,45.5,15.0,1.2,15.3,18.5,27.4,0.0
2018,11,10,17,0,11.0,3.0,1.3,14.9,3.0,5.6,0.0
2018,11,10,17,15,5.5,1.5,1.4,14.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,11,6,45,60.0,9.5,2.6,8.95,11.5,0.0,0.0
2018,11,11,7,0,120.0,19.0,2.6,9.1,23.0,18.68,0.0
2018,11,11,7,15,234.0,32.5,2.75,9.85,56.5,25.59,13.14
2018,11,11,7,30,348.0,46.0,2.9,10.6,90.0,37.22,26.75
2018,11,11,7,45,435.0,55.5,3.0,11.3,133.0,42.79,32.42
2018,11,11,8,0,522.0,65.0,3.1,12.0,176.0,48.23,37.6
2018,11,11,8,15,579.0,71.5,3.25,12.65,220.0,80.1,46.81
2018,11,11,8,30,636.0,78.0,3.4,13.3,264.0,120.15,70.5
2018,11,11,8,45,680.0,81.5,3.55,13.95,306.5,160.46,100.18
2018,11,11,9,0,724.0,85.0,3.7,14.6,349.0,203.98,135.76
2018,11,11,9,15,743.0,90.5,3.65,15.2,385.0,246.48,173.06
2018,11,11,9,30,762.0,96.0,3.6,15.8,421.0,289.4,211.08
2018,11,11,9,45,771.0,102.5,3.55,16.4,451.5,330.33,247.47
2018,11,11,10,0,780.0,109.0,3.5,17.0,482.0,370.46,282.52
2018,11,11,10,15,796.5,110.5,3.35,17.4,508.5,407.79,314.61
2018,11,11,10,30,813.0,112.0,3.2,17.8,535.0,444.38,345.35
2018,11,11,10,45,825.5,112.0,3.0,18.25,553.5,478.2,373.03
2018,11,11,11,0,838.0,112.0,2.8,18.7,572.0,508.83,397.52
2018,11,11,11,15,814.0,119.5,2.75,19.0,572.5,525.97,411.73
2018,11,11,11,30,790.0,127.0,2.7,19.3,573.0,540.9,423.79
2018,11,11,11,45,763.0,133.5,2.6,19.6,565.5,549.95,430.91
2018,11,11,12,0,736.0,140.0,2.5,19.9,558.0,555.78,435.29
2018,11,11,12,15,764.5,132.5,2.5,20.1,563.0,576.21,451.32
2018,11,11,12,30,793.0,125.0,2.5,20.3,568.0,594.65,465.61
2018,11,11,12,45,808.5,115.0,2.45,20.45,558.0,599.97,470.03
2018,11,11,13,0,824.0,105.0,2.4,20.6,548.0,603.07,472.79
2018,11,11,13,15,796.0,101.5,2.35,20.65,516.0,584.33,459.16
2018,11,11,13,30,768.0,98.0,2.3,20.7,484.0,562.96,443.55
2018,11,11,13,45,780.5,97.5,2.3,20.75,471.5,565.98,446.16
2018,11,11,14,0,793.0,97.0,2.3,20.8,459.0,567.7,447.43
2018,11,11,14,15,776.0,94.0,2.2,20.7,426.5,546.09,430.97
2018,11,11,14,30,759.0,91.0,2.1,20.6,394.0,522.45,412.78
2018,11,11,14,45,730.0,86.5,2.0,20.5,354.5,489.02,386.77
2018,11,11,15,0,701.0,82.0,1.9,20.4,315.0,454.49,359.34
2018,11,11,15,15,658.0,76.5,1.9,20.4,272.0,411.39,324.72
2018,11,11,15,30,615.0,71.0,1.9,20.4,229.0,368.55,289.32
2018,11,11,15,45,550.5,63.0,1.55,19.05,184.5,314.7,245.1
2018,11,11,16,0,486.0,55.0,1.2,17.7,140.0,263.28,201.56
2018,11,11,16,15,386.0,44.0,1.25,17.2,99.0,199.45,147.37
2018,11,11,16,30,286.0,33.0,1.3,16.7,58.0,141.58,88.88
2018,11,11,16,45,169.0,20.5,1.4,16.15,33.0,66.67,0.0
2018,11,11,17,0,52.0,8.0,1.5,15.6,8.0,7.86,0.0
2018,11,11,17,15,26.0,4.0,1.5,15.35,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,3.2,8.15,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,3.2,8.3,22.0,17.69,0.0
2018,11,12,7,15,242.5,30.5,3.25,9.0,54.5,24.0,11.17
2018,11,12,7,30,357.0,43.0,3.3,9.7,87.0,34.42,24.3
2018,11,12,7,45,435.5,53.5,3.35,10.45,129.0,41.13,31.01
2018,11,12,8,0,514.0,64.0,3.4,11.2,171.0,47.6,37.13
2018,11,12,8,15,566.0,72.0,3.4,11.85,214.5,78.07,46.44
2018,11,12,8,30,618.0,80.0,3.4,12.5,258.0,118.17,70.13
2018,11,12,8,45,652.5,86.0,3.4,13.1,298.5,158.4,99.98
2018,11,12,9,0,687.0,92.0,3.4,13.7,339.0,201.04,135.04
2018,11,12,9,15,703.5,98.5,3.3,14.3,374.0,242.2,171.11
2018,11,12,9,30,720.0,105.0,3.2,14.9,409.0,283.67,207.8
2018,11,12,9,45,719.5,113.5,3.15,15.55,436.5,321.88,242.0
2018,11,12,10,0,719.0,122.0,3.1,16.2,464.0,358.7,274.34
2018,11,12,10,15,733.5,125.0,2.95,16.75,489.0,394.5,304.87
2018,11,12,10,30,748.0,128.0,2.8,17.3,514.0,429.62,334.07
2018,11,12,10,45,758.0,129.5,2.65,17.8,531.5,460.4,359.27
2018,11,12,11,0,768.0,131.0,2.5,18.3,549.0,489.78,382.69
2018,11,12,11,15,773.5,132.0,2.35,18.75,559.5,514.86,402.31
2018,11,12,11,30,779.0,133.0,2.2,19.2,570.0,537.98,419.89
2018,11,12,11,45,782.0,132.5,2.1,19.65,572.5,556.18,433.55
2018,11,12,12,0,785.0,132.0,2.0,20.1,575.0,572.05,445.16
2018,11,12,12,15,774.5,134.0,1.9,20.4,567.5,580.38,451.1
2018,11,12,12,30,764.0,136.0,1.8,20.7,560.0,585.99,454.88
2018,11,12,12,45,740.5,140.0,1.65,21.0,543.0,583.37,452.12
2018,11,12,13,0,717.0,144.0,1.5,21.3,526.0,578.06,447.3
2018,11,12,13,15,707.0,141.0,1.4,21.4,506.0,571.04,441.99
2018,11,12,13,30,697.0,138.0,1.3,21.5,486.0,561.6,434.82
2018,11,12,13,45,683.0,133.5,1.2,21.6,459.0,545.97,423.05
2018,11,12,14,0,669.0,129.0,1.1,21.7,432.0,528.2,409.59
2018,11,12,14,15,646.0,123.5,1.0,21.6,398.5,502.38,390.32
2018,11,12,14,30,623.0,118.0,0.9,21.5,365.0,475.0,369.61
2018,11,12,14,45,592.5,111.0,0.8,21.35,327.0,440.84,343.53
2018,11,12,15,0,562.0,104.0,0.7,21.2,289.0,405.91,316.35
2018,11,12,15,15,517.5,95.0,0.7,21.2,247.5,360.85,281.19
2018,11,12,15,30,473.0,86.0,0.7,21.2,206.0,318.18,246.92
2018,11,12,15,45,411.5,74.5,0.7,20.1,164.5,266.93,206.03
2018,11,12,16,0,350.0,63.0,0.7,19.0,123.0,218.62,166.22
2018,11,12,16,15,265.0,48.0,0.75,18.55,85.5,161.53,118.29
2018,11,12,16,30,180.0,33.0,0.8,18.1,48.0,109.21,65.85
2018,11,12,16,45,104.0,19.5,0.8,17.7,27.0,47.5,0.0
2018,11,12,17,0,28.0,6.0,0.8,17.3,6.0,5.9,0.0
2018,11,12,17,15,14.0,3.0,0.85,17.0,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,13,6,45,5.0,4.5,2.2,9.7,4.5,0.0,0.0
2018,11,13,7,0,10.0,9.0,2.2,9.7,9.0,8.85,0.0
2018,11,13,7,15,5.0,21.0,2.25,10.05,21.0,20.19,7.55
2018,11,13,7,30,0.0,33.0,2.3,10.4,33.0,31.45,21.55
2018,11,13,7,45,0.0,47.5,2.35,10.75,47.5,44.73,34.12
2018,11,13,8,0,0.0,62.0,2.4,11.1,62.0,57.89,46.31
2018,11,13,8,15,5.0,80.5,2.45,11.55,82.0,74.86,58.5
2018,11,13,8,30,10.0,99.0,2.5,12.0,102.0,92.64,73.38
2018,11,13,8,45,18.5,115.5,2.55,12.45,122.0,109.82,87.35
2018,11,13,9,0,27.0,132.0,2.6,12.9,142.0,125.25,99.74
2018,11,13,9,15,33.5,146.0,2.6,13.45,159.5,141.54,112.83
2018,11,13,9,30,40.0,160.0,2.6,14.0,177.0,158.4,126.33
2018,11,13,9,45,41.5,172.5,2.6,14.55,191.0,172.98,138.01
2018,11,13,10,0,43.0,185.0,2.6,15.1,205.0,187.65,149.65
2018,11,13,10,15,46.5,193.0,2.55,15.5,216.0,199.13,158.65
2018,11,13,10,30,50.0,201.0,2.5,15.9,227.0,210.74,167.72
2018,11,13,10,45,37.5,203.5,2.45,16.25,223.5,210.35,167.18
2018,11,13,11,0,25.0,206.0,2.4,16.6,220.0,209.25,166.0
2018,11,13,11,15,72.0,221.0,2.3,16.75,261.0,248.18,197.13
2018,11,13,11,30,119.0,236.0,2.2,16.9,302.0,290.8,230.9
2018,11,13,11,45,79.5,227.5,2.1,17.05,271.5,263.85,209.16
2018,11,13,12,0,40.0,219.0,2.0,17.2,241.0,236.24,186.9
2018,11,13,12,15,37.5,218.5,1.9,17.25,239.0,235.98,186.74
2018,11,13,12,30,35.0,218.0,1.8,17.3,237.0,235.57,186.39
2018,11,13,12,45,91.0,220.5,1.7,17.3,269.0,272.05,216.18
2018,11,13,13,0,147.0,223.0,1.6,17.3,301.0,312.91,248.93
2018,11,13,13,15,232.0,211.0,1.5,17.25,328.5,356.38,283.88
2018,11,13,13,30,317.0,199.0,1.4,17.2,356.0,394.54,314.27
2018,11,13,13,45,390.0,173.5,1.3,17.15,356.0,414.69,330.49
2018,11,13,14,0,463.0,148.0,1.2,17.1,356.0,427.14,340.73
2018,11,13,14,15,431.5,141.0,1.15,16.85,323.5,398.06,318.38
2018,11,13,14,30,400.0,134.0,1.1,16.6,291.0,368.42,295.53
2018,11,13,14,45,353.0,126.0,1.05,16.3,254.5,329.46,264.97
2018,11,13,15,0,306.0,118.0,1.0,16.0,218.0,285.21,229.78
2018,11,13,15,15,259.0,105.5,1.0,16.0,182.0,243.38,195.71
2018,11,13,15,30,212.0,93.0,1.0,16.0,146.0,203.31,162.44
2018,11,13,15,45,182.0,77.0,1.1,15.35,116.5,168.15,133.0
2018,11,13,16,0,152.0,61.0,1.2,14.7,87.0,134.3,103.93
2018,11,13,16,15,113.0,45.0,1.2,14.45,61.0,98.91,72.86
2018,11,13,16,30,74.0,29.0,1.2,14.2,35.0,64.47,36.75
2018,11,13,16,45,41.0,16.5,1.25,13.95,19.5,27.28,0.0
2018,11,13,17,0,8.0,4.0,1.3,13.7,4.0,0.0,0.0
2018,11,13,17,15,4.0,2.0,1.3,13.55,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,45,34.0,7.0,2.2,7.4,8.0,0.0,0.0
2018,11,14,7,0,68.0,14.0,2.2,7.4,16.0,13.76,0.0
2018,11,14,7,15,148.0,29.5,2.2,8.05,43.5,23.33,8.39
2018,11,14,7,30,228.0,45.0,2.2,8.7,71.0,34.97,24.63
2018,11,14,7,45,293.5,60.0,2.25,9.3,109.0,45.71,35.14
2018,11,14,8,0,359.0,75.0,2.3,9.9,147.0,56.05,44.85
2018,11,14,8,15,407.0,86.5,2.3,10.45,186.5,80.28,54.09
2018,11,14,8,30,455.0,98.0,2.3,11.0,226.0,115.54,75.47
2018,11,14,8,45,488.0,108.5,2.35,11.55,264.5,152.06,102.43
2018,11,14,9,0,521.0,119.0,2.4,12.1,303.0,191.0,133.9
2018,11,14,9,15,549.5,126.0,2.35,12.75,338.0,228.11,165.25
2018,11,14,9,30,578.0,133.0,2.3,13.4,373.0,266.74,198.32
2018,11,14,9,45,599.0,138.5,2.25,14.05,403.5,303.07,229.69
2018,11,14,10,0,620.0,144.0,2.2,14.7,434.0,340.75,261.72
2018,11,14,10,15,636.0,147.5,2.2,15.35,458.0,373.98,289.84
2018,11,14,10,30,652.0,151.0,2.2,16.0,482.0,406.9,317.14
2018,11,14,10,45,664.5,152.5,2.2,16.7,500.0,435.85,340.76
2018,11,14,11,0,677.0,154.0,2.2,17.4,518.0,463.82,363.08
2018,11,14,11,15,682.0,155.0,2.15,17.8,527.0,486.46,381.16
2018,11,14,11,30,687.0,156.0,2.1,18.2,536.0,507.4,397.55
2018,11,14,11,45,689.5,154.5,2.05,18.65,537.5,522.72,409.36
2018,11,14,12,0,692.0,153.0,2.0,19.1,539.0,535.99,419.38
2018,11,14,12,15,678.0,155.5,1.9,19.35,530.5,541.85,423.65
2018,11,14,12,30,664.0,158.0,1.8,19.6,522.0,545.2,425.91
2018,11,14,12,45,635.5,162.5,1.75,19.85,504.5,539.75,421.66
2018,11,14,13,0,607.0,167.0,1.7,20.1,487.0,530.11,414.28
2018,11,14,13,15,594.5,163.5,1.65,20.2,467.0,521.33,407.93
2018,11,14,13,30,582.0,160.0,1.6,20.3,447.0,510.55,399.98
2018,11,14,13,45,562.5,156.0,1.5,20.4,420.5,493.38,386.92
2018,11,14,14,0,543.0,152.0,1.4,20.5,394.0,474.62,372.55
2018,11,14,14,15,520.0,145.0,1.35,20.25,363.0,449.35,353.83
2018,11,14,14,30,497.0,138.0,1.3,20.0,332.0,423.01,333.99
2018,11,14,14,45,465.0,129.0,1.2,19.75,296.0,389.05,307.73
2018,11,14,15,0,433.0,120.0,1.1,19.5,260.0,354.9,280.83
2018,11,14,15,15,391.5,107.5,1.1,19.5,221.0,312.62,247.05
2018,11,14,15,30,350.0,95.0,1.1,19.5,182.0,271.33,213.29
2018,11,14,15,45,296.0,79.0,1.15,18.35,142.5,222.37,173.61
2018,11,14,16,0,242.0,63.0,1.2,17.2,103.0,175.96,134.95
2018,11,14,16,15,176.5,45.0,1.3,16.7,69.5,120.57,88.0
2018,11,14,16,30,111.0,27.0,1.4,16.2,36.0,72.34,39.27
2018,11,14,16,45,62.5,15.0,1.45,15.7,19.5,31.44,0.0
2018,11,14,17,0,14.0,3.0,1.5,15.2,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.55,14.9,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,15,6,45,18.5,5.0,2.2,7.85,5.5,0.0,0.0
2018,11,15,7,0,37.0,10.0,2.2,7.8,11.0,9.83,0.0
2018,11,15,7,15,93.0,25.5,2.25,8.35,34.5,21.29,5.6
2018,11,15,7,30,149.0,41.0,2.3,8.9,58.0,33.6,23.26
2018,11,15,7,45,206.5,59.5,2.35,9.45,94.0,47.77,36.88
2018,11,15,8,0,264.0,78.0,2.4,10.0,130.0,61.49,49.65
2018,11,15,8,15,309.5,93.5,2.45,10.5,168.5,81.57,57.94
2018,11,15,8,30,355.0,109.0,2.5,11.0,207.0,115.33,79.5
2018,11,15,8,45,384.0,120.0,2.55,11.5,241.0,147.16,102.99
2018,11,15,9,0,413.0,131.0,2.6,12.0,275.0,181.19,130.32
2018,11,15,9,15,445.5,140.0,2.55,12.5,310.5,216.22,159.43
2018,11,15,9,30,478.0,149.0,2.5,13.0,346.0,253.33,190.74
2018,11,15,9,45,514.5,153.5,2.45,13.55,379.5,289.42,221.17
2018,11,15,10,0,551.0,158.0,2.4,14.1,413.0,327.29,252.9
2018,11,15,10,15,566.5,162.5,2.4,14.7,436.5,358.93,279.69
2018,11,15,10,30,582.0,167.0,2.4,15.3,460.0,390.33,305.79
2018,11,15,10,45,592.5,169.5,2.4,15.9,477.0,417.27,327.97
2018,11,15,11,0,603.0,172.0,2.4,16.5,494.0,443.27,348.96
2018,11,15,11,15,609.5,173.5,2.3,16.9,504.0,465.28,366.5
2018,11,15,11,30,616.0,175.0,2.2,17.3,514.0,485.86,382.54
2018,11,15,11,45,619.5,175.0,2.15,17.7,517.0,501.83,394.94
2018,11,15,12,0,623.0,175.0,2.1,18.1,520.0,516.0,405.75
2018,11,15,12,15,607.0,178.0,2.05,18.25,511.5,520.45,409.33
2018,11,15,12,30,591.0,181.0,2.0,18.4,503.0,522.62,411.09
2018,11,15,12,45,557.5,187.0,1.9,18.6,485.0,515.64,405.47
2018,11,15,13,0,524.0,193.0,1.8,18.8,467.0,506.53,398.19
2018,11,15,13,15,513.5,188.5,1.8,18.9,448.5,498.15,392.28
2018,11,15,13,30,503.0,184.0,1.8,19.0,430.0,488.0,384.94
2018,11,15,13,45,487.5,177.5,1.75,19.05,405.0,471.28,372.44
2018,11,15,14,0,472.0,171.0,1.7,19.1,380.0,453.09,358.7
2018,11,15,14,15,450.0,161.0,1.6,18.9,348.5,426.37,338.46
2018,11,15,14,30,428.0,151.0,1.5,18.7,317.0,398.69,317.2
2018,11,15,14,45,400.0,139.5,1.35,18.45,282.0,365.64,291.3
2018,11,15,15,0,372.0,128.0,1.2,18.2,247.0,332.38,264.78
2018,11,15,15,15,332.5,113.5,1.2,18.2,209.0,285.42,227.1
2018,11,15,15,30,293.0,99.0,1.2,18.2,171.0,244.83,193.68
2018,11,15,15,45,246.5,81.0,1.15,17.0,133.5,198.57,155.73
2018,11,15,16,0,200.0,63.0,1.1,15.8,96.0,154.39,118.63
2018,11,15,16,15,144.0,44.5,1.1,15.5,64.5,108.64,79.16
2018,11,15,16,30,88.0,26.0,1.1,15.2,33.0,63.45,32.37
2018,11,15,16,45,49.5,14.5,1.1,14.85,18.0,27.35,0.0
2018,11,15,17,0,11.0,3.0,1.1,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.1,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,2.35,7.3,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,2.3,7.3,13.0,11.8,0.0
2018,11,16,7,15,136.5,27.0,2.35,8.0,39.0,21.39,3.7
2018,11,16,7,30,216.0,42.0,2.4,8.7,65.0,32.7,22.32
2018,11,16,7,45,290.0,55.5,2.45,9.35,102.5,42.29,31.97
2018,11,16,8,0,364.0,69.0,2.5,10.0,140.0,51.53,40.7
2018,11,16,8,15,418.0,80.0,2.5,10.5,180.0,72.29,48.48
2018,11,16,8,30,472.0,91.0,2.5,11.0,220.0,107.64,68.81
2018,11,16,8,45,511.5,99.0,2.45,11.55,258.5,143.25,94.13
2018,11,16,9,0,551.0,107.0,2.4,12.1,297.0,181.78,124.74
2018,11,16,9,15,560.0,117.5,2.4,12.7,328.5,218.79,156.84
2018,11,16,9,30,569.0,128.0,2.4,13.3,360.0,255.74,189.31
2018,11,16,9,45,550.5,144.0,2.35,13.9,382.0,289.42,219.64
2018,11,16,10,0,532.0,160.0,2.3,14.5,404.0,320.79,247.34
2018,11,16,10,15,548.5,164.5,2.25,15.05,428.0,352.06,273.73
2018,11,16,10,30,565.0,169.0,2.2,15.6,452.0,383.22,299.52
2018,11,16,10,45,577.0,171.5,2.1,16.1,469.0,410.25,321.59
2018,11,16,11,0,589.0,174.0,2.0,16.6,486.0,436.48,342.53
2018,11,16,11,15,596.5,175.0,1.9,17.0,496.0,458.14,359.67
2018,11,16,11,30,604.0,176.0,1.8,17.4,506.0,478.43,375.38
2018,11,16,11,45,608.0,175.5,1.7,17.75,509.0,493.95,387.23
2018,11,16,12,0,612.0,175.0,1.6,18.1,512.0,507.71,397.5
2018,11,16,12,15,620.0,170.5,1.55,18.35,509.0,519.46,406.48
2018,11,16,12,30,628.0,166.0,1.5,18.6,506.0,527.85,412.87
2018,11,16,12,45,641.5,157.5,1.45,18.85,497.5,533.38,417.14
2018,11,16,13,0,655.0,149.0,1.4,19.1,489.0,536.77,419.75
2018,11,16,13,15,644.5,145.5,1.3,19.25,469.5,529.19,413.83
2018,11,16,13,30,634.0,142.0,1.2,19.4,450.0,519.4,406.23
2018,11,16,13,45,618.5,137.5,1.15,19.55,424.0,503.64,394.4
2018,11,16,14,0,603.0,133.0,1.1,19.7,398.0,485.95,381.01
2018,11,16,14,15,579.5,127.5,1.0,19.65,366.5,459.18,360.65
2018,11,16,14,30,556.0,122.0,0.9,19.6,335.0,433.33,340.67
2018,11,16,14,45,525.0,113.5,0.75,19.5,298.5,399.44,314.05
2018,11,16,15,0,494.0,105.0,0.6,19.4,262.0,365.15,286.66
2018,11,16,15,15,449.5,95.5,0.6,19.4,223.0,323.49,253.6
2018,11,16,15,30,405.0,86.0,0.6,19.4,184.0,282.88,220.54
2018,11,16,15,45,346.5,73.0,0.55,18.6,145.0,234.12,180.82
2018,11,16,16,0,288.0,60.0,0.5,17.8,106.0,188.2,142.47
2018,11,16,16,15,212.0,44.0,0.5,17.5,72.0,136.23,98.17
2018,11,16,16,30,136.0,28.0,0.5,17.2,38.0,85.39,41.96
2018,11,16,16,45,76.5,16.0,0.5,16.85,21.0,35.79,0.0
2018,11,16,17,0,17.0,4.0,0.5,16.5,4.0,0.0,0.0
2018,11,16,17,15,8.5,2.0,0.55,16.25,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.5,1.6,8.45,6.0,0.0,0.0
2018,11,17,7,0,59.0,11.0,1.6,8.4,12.0,10.81,0.0
2018,11,17,7,15,142.0,25.0,1.6,8.85,37.5,19.78,0.63
2018,11,17,7,30,225.0,39.0,1.6,9.3,63.0,30.29,20.03
2018,11,17,7,45,302.0,53.0,1.55,9.7,101.0,40.38,30.19
2018,11,17,8,0,379.0,67.0,1.5,10.1,139.0,50.08,39.37
2018,11,17,8,15,436.0,77.0,1.45,10.55,179.5,68.77,45.95
2018,11,17,8,30,493.0,87.0,1.4,11.0,220.0,104.11,65.36
2018,11,17,8,45,534.5,93.5,1.35,11.45,258.5,140.13,90.46
2018,11,17,9,0,576.0,100.0,1.3,11.9,297.0,178.21,120.33
2018,11,17,9,15,619.5,102.0,1.2,12.6,334.5,215.47,151.0
2018,11,17,9,30,663.0,104.0,1.1,13.3,372.0,255.51,184.68
2018,11,17,9,45,713.5,99.5,1.05,14.0,407.5,293.91,217.08
2018,11,17,10,0,764.0,95.0,1.0,14.7,443.0,334.75,251.24
2018,11,17,10,15,777.5,96.5,0.9,15.15,467.0,371.66,282.48
2018,11,17,10,30,791.0,98.0,0.8,15.6,491.0,405.58,310.53
2018,11,17,10,45,800.0,99.5,0.75,16.05,508.5,436.5,335.74
2018,11,17,11,0,809.0,101.0,0.7,16.5,526.0,465.86,359.03
2018,11,17,11,15,814.0,101.5,0.65,16.8,536.0,490.6,378.46
2018,11,17,11,30,819.0,102.0,0.6,17.1,546.0,513.26,395.82
